,VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F2),RPV Temperature(TE-2-3-69R),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
Unit,��,��,��,��,m3/h,m3/h,��,��,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,
Instrument condition at the newest time,Instrument failure,,Instrument failure,,,,,,,,,,
2019/1/1 1:00,,21.6 ,,19.1 ,1.4 ,1.4 ,9.5 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/1 2:00,,21.6 ,,19.1 ,1.4 ,1.4 ,9.5 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/1 3:00,,21.6 ,,19.2 ,1.4 ,1.4 ,9.5 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/1 4:00,,21.5 ,,19.2 ,1.4 ,1.4 ,9.5 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/1 5:00,,21.5 ,,19.2 ,1.4 ,1.4 ,9.5 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/1 6:00,,21.5 ,,19.1 ,1.4 ,1.4 ,9.5 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/1 7:00,,21.5 ,,19.1 ,1.4 ,1.4 ,9.5 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/1 8:00,,21.5 ,,19.1 ,1.4 ,1.4 ,9.4 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/1 9:00,,21.5 ,,19.1 ,1.4 ,1.4 ,9.4 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/1 10:00,,21.5 ,,19.1 ,1.4 ,1.4 ,9.5 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/1 11:00,,21.5 ,,19.1 ,1.4 ,1.4 ,9.4 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/1 12:00,,21.5 ,,19.1 ,1.4 ,1.4 ,9.5 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/1 13:00,,21.5 ,,19.1 ,1.4 ,1.4 ,9.5 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/1 14:00,,21.5 ,,19.0 ,1.4 ,1.5 ,9.5 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/1 15:00,,21.5 ,,19.0 ,1.4 ,1.4 ,9.5 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/1 16:00,,21.5 ,,19.1 ,1.4 ,1.4 ,9.5 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/1 17:00,,21.5 ,,19.0 ,1.4 ,1.4 ,9.5 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/1 18:00,,21.5 ,,19.0 ,1.4 ,1.4 ,9.5 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/1 19:00,,21.4 ,,19.0 ,1.4 ,1.4 ,9.5 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/1 20:00,,21.5 ,,19.0 ,1.4 ,1.4 ,9.4 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/1 21:00,,21.4 ,,19.0 ,1.4 ,1.4 ,9.4 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/1 22:00,,21.4 ,,19.0 ,1.4 ,1.4 ,9.4 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/1 23:00,,21.4 ,,19.0 ,1.4 ,1.4 ,9.5 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/2 0:00,,21.4 ,,19.0 ,1.4 ,1.4 ,9.5 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/2 1:00,,21.4 ,,19.0 ,1.4 ,1.4 ,9.4 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/2 2:00,,21.4 ,,19.0 ,1.4 ,1.4 ,9.4 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/2 3:00,,21.4 ,,19.0 ,1.4 ,1.4 ,9.4 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/2 4:00,,21.4 ,,18.9 ,1.4 ,1.4 ,9.4 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/2 5:00,,21.4 ,,19.0 ,1.4 ,1.4 ,9.5 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/2 6:00,,21.4 ,,19.0 ,1.4 ,1.4 ,9.3 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/2 7:00,,21.4 ,,19.0 ,1.4 ,1.4 ,9.4 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/2 8:00,,21.3 ,,19.0 ,1.4 ,1.4 ,9.4 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/2 9:00,,21.3 ,,18.9 ,1.4 ,1.4 ,9.4 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/2 10:00,,21.3 ,,19.0 ,1.5 ,1.4 ,9.4 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/2 11:00,,21.3 ,,19.0 ,1.4 ,1.4 ,9.4 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/2 12:00,,21.3 ,,19.0 ,1.4 ,1.4 ,9.4 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/2 13:00,,21.3 ,,19.0 ,1.4 ,1.4 ,9.4 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/2 14:00,,21.3 ,,19.0 ,1.4 ,1.4 ,9.5 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/2 15:00,,21.3 ,,19.0 ,1.4 ,1.4 ,9.5 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/2 16:00,,21.3 ,,19.0 ,1.4 ,1.4 ,9.5 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/2 17:00,,21.3 ,,19.0 ,1.4 ,1.4 ,9.5 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/2 18:00,,21.3 ,,18.9 ,1.4 ,1.4 ,9.5 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/2 19:00,,21.3 ,,18.9 ,1.4 ,1.4 ,9.4 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/2 20:00,,21.3 ,,18.9 ,1.4 ,1.4 ,9.5 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/2 21:00,,21.3 ,,18.9 ,1.4 ,1.4 ,9.5 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/2 22:00,,21.3 ,,19.0 ,1.4 ,1.4 ,9.4 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/2 23:00,,21.3 ,,18.9 ,1.4 ,1.4 ,9.4 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/3 0:00,,21.3 ,,18.9 ,1.4 ,1.4 ,9.3 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/3 1:00,,21.3 ,,18.9 ,1.4 ,1.4 ,9.3 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/3 2:00,,21.3 ,,18.9 ,1.4 ,1.4 ,9.4 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/3 3:00,,21.3 ,,18.9 ,1.4 ,1.4 ,9.3 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/3 4:00,,21.2 ,,18.9 ,1.4 ,1.4 ,9.3 ,8.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/3 5:00,,21.2 ,,18.9 ,1.4 ,1.4 ,9.3 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/3 6:00,,21.2 ,,18.9 ,1.4 ,1.4 ,9.3 ,8.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/3 7:00,,21.2 ,,18.9 ,1.4 ,1.4 ,9.3 ,8.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/3 8:00,,21.2 ,,18.9 ,1.4 ,1.4 ,9.3 ,8.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/3 9:00,,21.2 ,,18.9 ,1.4 ,1.4 ,9.3 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/3 10:00,,21.2 ,,18.9 ,1.4 ,1.4 ,9.3 ,8.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/3 11:00,,21.1 ,,18.8 ,1.4 ,1.4 ,9.3 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/3 12:00,,21.2 ,,18.8 ,1.4 ,1.4 ,9.3 ,8.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/3 13:00,,21.2 ,,18.8 ,1.4 ,1.4 ,9.3 ,8.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/3 14:00,,21.2 ,,18.8 ,1.4 ,1.4 ,9.3 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/3 15:00,,21.1 ,,18.8 ,1.4 ,1.4 ,9.3 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/3 16:00,,21.1 ,,18.9 ,1.4 ,1.4 ,9.3 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/3 17:00,,21.1 ,,18.8 ,1.5 ,1.4 ,9.3 ,8.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/3 18:00,,21.1 ,,18.8 ,1.4 ,1.4 ,9.3 ,8.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/3 19:00,,21.1 ,,18.8 ,1.4 ,1.4 ,9.3 ,8.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/3 20:00,,21.1 ,,18.8 ,1.4 ,1.4 ,9.3 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/3 21:00,,21.1 ,,18.8 ,1.4 ,1.4 ,9.3 ,8.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/3 22:00,,21.1 ,,18.8 ,1.4 ,1.4 ,9.2 ,8.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/3 23:00,,21.1 ,,18.8 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/4 0:00,,21.1 ,,18.8 ,1.4 ,1.4 ,9.2 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/4 1:00,,21.1 ,,18.8 ,1.4 ,1.4 ,9.2 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/4 2:00,,21.1 ,,18.8 ,1.4 ,1.4 ,9.2 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/4 3:00,,21.1 ,,18.8 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/4 4:00,,21.1 ,,18.7 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/4 5:00,,21.1 ,,18.8 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/4 6:00,,21.1 ,,18.7 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/4 7:00,,21.1 ,,18.8 ,1.4 ,1.4 ,9.1 ,8.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/4 8:00,,21.1 ,,18.8 ,1.4 ,1.4 ,9.1 ,8.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/4 9:00,,21.1 ,,18.7 ,1.4 ,1.4 ,9.1 ,8.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/4 10:00,,21.1 ,,18.7 ,1.4 ,1.4 ,9.1 ,8.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/4 11:00,,21.0 ,,18.7 ,1.4 ,1.4 ,9.0 ,8.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/4 12:00,,21.0 ,,18.7 ,1.4 ,1.4 ,9.1 ,8.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/4 13:00,,21.0 ,,18.7 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/4 14:00,,21.1 ,,18.8 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/4 15:00,,21.0 ,,18.7 ,1.4 ,1.4 ,9.1 ,8.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/4 16:00,,21.0 ,,18.7 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/4 17:00,,21.0 ,,18.7 ,1.4 ,1.4 ,9.2 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/4 18:00,,21.0 ,,18.7 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/4 19:00,,21.0 ,,18.7 ,1.4 ,1.4 ,9.2 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/4 20:00,,21.0 ,,18.7 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/4 21:00,,21.0 ,,18.7 ,1.5 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/4 22:00,,21.0 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/4 23:00,,21.0 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/5 0:00,,20.9 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/5 1:00,,21.0 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/5 2:00,,20.9 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/5 3:00,,20.9 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/5 4:00,,21.0 ,,18.7 ,1.4 ,1.4 ,9.1 ,8.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/5 5:00,,20.9 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/5 6:00,,20.9 ,,18.7 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/5 7:00,,20.9 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/5 8:00,,20.9 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/5 9:00,,20.9 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/5 10:00,,20.9 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/5 11:00,,20.9 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/5 12:00,,20.9 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/5 13:00,,20.9 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/5 14:00,,20.9 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/5 15:00,,20.9 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/5 16:00,,20.9 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/5 17:00,,20.9 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/5 18:00,,20.9 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/5 19:00,,20.9 ,,18.6 ,1.4 ,1.4 ,9.2 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/5 20:00,,20.9 ,,18.6 ,1.4 ,1.4 ,9.2 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/5 21:00,,20.9 ,,18.6 ,1.4 ,1.4 ,9.2 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/5 22:00,,20.8 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/5 23:00,,20.8 ,,18.5 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/6 0:00,,20.8 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/6 1:00,,20.8 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/6 2:00,,20.8 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/6 3:00,,20.8 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/6 4:00,,20.8 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/6 5:00,,20.8 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/6 6:00,,20.8 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/6 7:00,,20.8 ,,18.6 ,1.4 ,1.4 ,9.0 ,8.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/6 8:00,,20.8 ,,18.6 ,1.4 ,1.4 ,9.1 ,8.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/6 9:00,,20.8 ,,18.6 ,1.4 ,1.4 ,9.0 ,8.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/6 10:00,,20.8 ,,18.5 ,1.4 ,1.4 ,9.0 ,8.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/6 11:00,,20.8 ,,18.5 ,1.4 ,1.4 ,9.0 ,8.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/6 12:00,,20.8 ,,18.5 ,1.4 ,1.4 ,9.1 ,8.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/6 13:00,,20.8 ,,18.5 ,1.4 ,1.4 ,9.0 ,8.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/6 14:00,,20.8 ,,18.5 ,1.4 ,1.4 ,9.0 ,8.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/6 15:00,,20.7 ,,18.5 ,1.4 ,1.4 ,9.0 ,8.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/6 16:00,,20.8 ,,18.5 ,1.4 ,1.4 ,9.0 ,8.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/6 17:00,,20.8 ,,18.5 ,1.4 ,1.4 ,9.0 ,8.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/6 18:00,,20.7 ,,18.5 ,1.4 ,1.4 ,9.0 ,8.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/6 19:00,,20.7 ,,18.5 ,1.4 ,1.4 ,9.0 ,8.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/6 20:00,,20.7 ,,18.5 ,1.4 ,1.4 ,9.0 ,8.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/6 21:00,,20.7 ,,18.5 ,1.4 ,1.4 ,9.0 ,8.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/6 22:00,,20.7 ,,18.5 ,1.4 ,1.4 ,9.0 ,8.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/6 23:00,,20.7 ,,18.5 ,1.4 ,1.4 ,8.9 ,8.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/7 0:00,,20.7 ,,18.5 ,1.4 ,1.4 ,9.0 ,8.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/7 1:00,,20.7 ,,18.5 ,1.4 ,1.4 ,9.0 ,8.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/7 2:00,,20.7 ,,18.5 ,1.4 ,1.4 ,9.0 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/7 3:00,,20.7 ,,18.5 ,1.4 ,1.4 ,9.0 ,8.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/7 4:00,,20.6 ,,18.4 ,1.4 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/7 5:00,,20.7 ,,18.4 ,1.4 ,1.4 ,8.9 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/7 6:00,,20.7 ,,18.4 ,1.4 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/7 7:00,,20.7 ,,18.4 ,1.4 ,1.4 ,8.9 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/7 8:00,,20.6 ,,18.4 ,1.4 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/7 9:00,,20.7 ,,18.4 ,1.4 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/7 10:00,,20.6 ,,18.4 ,1.4 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/7 11:00,,20.7 ,,18.5 ,1.4 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/7 12:00,,20.6 ,,18.5 ,1.4 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/7 13:00,,20.7 ,,18.4 ,1.4 ,1.4 ,8.8 ,8.4 ,ND,1.5E-01,ND,1.4E-01,
2019/1/7 14:00,,20.6 ,,18.4 ,1.4 ,1.4 ,8.9 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/7 15:00,,20.6 ,,18.4 ,1.4 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/7 16:00,,20.6 ,,18.4 ,1.4 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/7 17:00,,20.6 ,,18.4 ,1.4 ,1.4 ,9.0 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/7 18:00,,20.6 ,,18.4 ,1.4 ,1.4 ,8.9 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/7 19:00,,20.6 ,,18.4 ,1.4 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/7 20:00,,20.6 ,,18.4 ,1.4 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/7 21:00,,20.6 ,,18.4 ,1.4 ,1.4 ,8.9 ,8.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/7 22:00,,20.7 ,,18.4 ,1.4 ,1.4 ,8.9 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/7 23:00,,20.7 ,,18.4 ,1.4 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/8 0:00,,20.7 ,,18.3 ,1.4 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/8 1:00,,20.7 ,,18.3 ,1.4 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/8 2:00,,20.6 ,,18.3 ,1.4 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/8 3:00,,20.7 ,,18.3 ,1.4 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/8 4:00,,20.7 ,,18.3 ,1.4 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/8 5:00,,20.6 ,,18.3 ,1.4 ,1.4 ,8.8 ,8.4 ,ND,1.5E-01,ND,1.4E-01,
2019/1/8 6:00,,20.6 ,,18.3 ,1.4 ,1.4 ,8.8 ,8.4 ,ND,1.5E-01,ND,1.4E-01,
2019/1/8 7:00,,20.6 ,,18.3 ,1.5 ,1.4 ,8.8 ,8.4 ,ND,1.5E-01,ND,1.4E-01,
2019/1/8 8:00,,20.6 ,,18.3 ,1.4 ,1.4 ,8.7 ,8.4 ,ND,1.5E-01,ND,1.4E-01,
2019/1/8 9:00,,20.6 ,,18.3 ,1.4 ,1.4 ,8.8 ,8.4 ,ND,1.5E-01,ND,1.4E-01,
2019/1/8 10:00,,20.5 ,,18.2 ,1.4 ,1.4 ,8.7 ,8.4 ,ND,1.5E-01,ND,1.4E-01,
2019/1/8 11:00,,20.6 ,,18.3 ,1.4 ,1.4 ,6.6 ,6.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/8 12:00,,20.6 ,,18.3 ,1.5 ,1.4 ,6.7 ,6.4 ,ND,1.5E-01,ND,1.4E-01,
2019/1/8 13:00,,20.6 ,,18.2 ,1.5 ,1.4 ,7.9 ,7.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/8 14:00,,20.6 ,,18.2 ,1.4 ,1.4 ,8.7 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/8 15:00,,20.5 ,,18.2 ,1.4 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/8 16:00,,20.5 ,,18.2 ,1.4 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/8 17:00,,20.5 ,,18.2 ,1.4 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/8 18:00,,20.5 ,,18.2 ,1.5 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/8 19:00,,20.5 ,,18.2 ,1.5 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/8 20:00,,20.5 ,,18.2 ,1.4 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/8 21:00,,20.6 ,,18.2 ,1.4 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/8 22:00,,20.5 ,,18.2 ,1.4 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/8 23:00,,20.5 ,,18.2 ,1.4 ,1.4 ,8.8 ,8.4 ,ND,1.5E-01,ND,1.4E-01,
2019/1/9 0:00,,20.5 ,,18.2 ,1.5 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/9 1:00,,20.5 ,,18.2 ,1.4 ,1.4 ,8.8 ,8.4 ,ND,1.5E-01,ND,1.4E-01,
2019/1/9 2:00,,20.5 ,,18.2 ,1.4 ,1.4 ,8.7 ,8.4 ,ND,1.5E-01,ND,1.4E-01,
2019/1/9 3:00,,20.5 ,,18.2 ,1.5 ,1.4 ,8.7 ,8.4 ,ND,1.5E-01,ND,1.4E-01,
2019/1/9 4:00,,20.5 ,,18.2 ,1.4 ,1.4 ,8.8 ,8.4 ,ND,1.5E-01,ND,1.4E-01,
2019/1/9 5:00,,20.5 ,,18.2 ,1.4 ,1.4 ,8.7 ,8.4 ,ND,1.5E-01,ND,1.4E-01,
2019/1/9 6:00,,20.5 ,,18.2 ,1.4 ,1.4 ,8.7 ,8.4 ,ND,1.5E-01,ND,1.4E-01,
2019/1/9 7:00,,20.5 ,,18.2 ,1.4 ,1.4 ,8.6 ,8.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/9 8:00,,20.5 ,,18.2 ,1.4 ,1.4 ,8.7 ,8.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/9 9:00,,20.5 ,,18.2 ,1.4 ,1.4 ,8.6 ,8.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/9 10:00,,20.4 ,,18.2 ,1.4 ,1.4 ,8.6 ,8.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/9 11:00,,20.4 ,,18.1 ,1.4 ,1.4 ,8.7 ,8.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/9 12:00,,20.4 ,,18.1 ,1.4 ,1.4 ,8.6 ,8.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/9 13:00,,20.4 ,,18.1 ,1.4 ,1.4 ,8.6 ,8.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/9 14:00,,20.4 ,,18.2 ,1.4 ,1.4 ,8.7 ,8.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/9 15:00,,20.4 ,,18.1 ,1.4 ,1.4 ,8.7 ,8.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/9 16:00,,20.5 ,,18.1 ,1.4 ,1.4 ,8.6 ,8.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/9 17:00,,20.4 ,,18.1 ,1.4 ,1.4 ,8.6 ,8.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/9 18:00,,20.4 ,,18.1 ,1.4 ,1.4 ,8.6 ,8.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/9 19:00,,20.4 ,,18.2 ,1.4 ,1.4 ,8.6 ,8.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/9 20:00,,20.4 ,,18.2 ,1.4 ,1.4 ,8.6 ,8.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/9 21:00,,20.4 ,,18.2 ,1.4 ,1.4 ,8.6 ,8.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/9 22:00,,20.4 ,,18.1 ,1.4 ,1.4 ,8.6 ,8.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/9 23:00,,20.4 ,,18.1 ,1.4 ,1.4 ,8.6 ,8.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/10 0:00,,20.4 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/10 1:00,,20.4 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/10 2:00,,20.4 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/10 3:00,,20.4 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/10 4:00,,20.4 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/10 5:00,,20.3 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/10 6:00,,20.3 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/10 7:00,,20.3 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/10 8:00,,20.3 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/10 9:00,,20.3 ,,18.1 ,1.5 ,1.4 ,8.4 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/10 10:00,,20.3 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/10 11:00,,20.3 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/10 12:00,,20.3 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/10 13:00,,20.3 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/10 14:00,,20.3 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/10 15:00,,20.3 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/10 16:00,,20.3 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/10 17:00,,20.3 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/10 18:00,,20.3 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/10 19:00,,20.3 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/10 20:00,,20.3 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/10 21:00,,20.2 ,,18.1 ,1.4 ,1.4 ,8.6 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/10 22:00,,20.3 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/10 23:00,,20.2 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/11 0:00,,20.2 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/11 1:00,,20.3 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/11 2:00,,20.3 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/11 3:00,,20.2 ,,18.1 ,1.4 ,1.4 ,8.6 ,8.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/11 4:00,,20.3 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/11 5:00,,20.3 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/11 6:00,,20.3 ,,18.1 ,1.4 ,1.4 ,8.6 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/11 7:00,,20.2 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/11 8:00,,20.2 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/11 9:00,,20.2 ,,18.0 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/11 10:00,,20.2 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/11 11:00,,20.2 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/11 12:00,,20.2 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/11 13:00,,20.2 ,,18.1 ,1.4 ,1.4 ,8.6 ,8.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/11 14:00,,20.2 ,,18.1 ,1.4 ,1.4 ,8.6 ,8.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/11 15:00,,20.2 ,,18.1 ,1.4 ,1.4 ,8.6 ,8.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/11 16:00,,20.2 ,,18.1 ,1.4 ,1.4 ,8.6 ,8.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/11 17:00,,20.2 ,,18.1 ,1.4 ,1.4 ,8.6 ,8.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/11 18:00,,20.2 ,,18.1 ,1.4 ,1.4 ,8.6 ,8.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/11 19:00,,20.2 ,,18.1 ,1.4 ,1.4 ,8.6 ,8.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/11 20:00,,20.1 ,,18.0 ,1.4 ,1.4 ,8.5 ,8.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/11 21:00,,20.1 ,,18.0 ,1.4 ,1.4 ,8.6 ,8.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/11 22:00,,20.2 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/11 23:00,,20.2 ,,18.0 ,1.4 ,1.4 ,8.5 ,8.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/12 0:00,,20.2 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/12 1:00,,20.1 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/12 2:00,,20.1 ,,18.1 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/12 3:00,,20.2 ,,18.1 ,1.4 ,1.4 ,8.4 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/12 4:00,,20.1 ,,18.0 ,1.4 ,1.4 ,8.5 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/12 5:00,,20.1 ,,18.0 ,1.4 ,1.4 ,8.4 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/12 6:00,,20.1 ,,18.0 ,1.4 ,1.4 ,8.5 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/12 7:00,,20.1 ,,18.1 ,1.4 ,1.4 ,8.4 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/12 8:00,,20.1 ,,18.0 ,1.4 ,1.4 ,8.4 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/12 9:00,,20.1 ,,18.0 ,1.4 ,1.4 ,8.4 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/12 10:00,,20.1 ,,18.0 ,1.4 ,1.4 ,8.4 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/12 11:00,,20.1 ,,18.0 ,1.4 ,1.4 ,8.5 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/12 12:00,,20.1 ,,18.0 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/12 13:00,,20.1 ,,17.9 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/12 14:00,,20.1 ,,17.9 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/12 15:00,,20.1 ,,17.9 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/12 16:00,,20.1 ,,18.0 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/12 17:00,,20.1 ,,18.0 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/12 18:00,,20.1 ,,18.0 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/12 19:00,,20.1 ,,18.0 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/12 20:00,,20.1 ,,18.0 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/12 21:00,,20.1 ,,17.9 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/12 22:00,,20.1 ,,17.9 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/12 23:00,,20.0 ,,17.9 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/13 0:00,,20.0 ,,17.9 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/13 1:00,,20.1 ,,18.0 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/13 2:00,,20.1 ,,18.0 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/13 3:00,,20.0 ,,17.9 ,1.4 ,1.4 ,8.5 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/13 4:00,,20.0 ,,18.0 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/13 5:00,,20.0 ,,17.9 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/13 6:00,,20.0 ,,17.9 ,1.4 ,1.4 ,8.5 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/13 7:00,,20.0 ,,17.9 ,1.4 ,1.4 ,8.4 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/13 8:00,,20.0 ,,17.9 ,1.4 ,1.4 ,8.4 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/13 9:00,,20.0 ,,17.9 ,1.4 ,1.4 ,8.3 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/13 10:00,,20.0 ,,18.0 ,1.5 ,1.4 ,8.4 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/13 11:00,,20.0 ,,17.9 ,1.4 ,1.4 ,8.4 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/13 12:00,,20.0 ,,17.9 ,1.4 ,1.4 ,8.5 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/13 13:00,,20.0 ,,17.9 ,1.4 ,1.4 ,8.4 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/13 14:00,,20.0 ,,17.9 ,1.4 ,1.4 ,8.4 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/13 15:00,,20.0 ,,17.9 ,1.4 ,1.4 ,8.4 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/13 16:00,,20.0 ,,17.9 ,1.4 ,1.4 ,8.4 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/13 17:00,,20.0 ,,17.9 ,1.4 ,1.4 ,8.5 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/13 18:00,,20.0 ,,17.9 ,1.4 ,1.4 ,8.4 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/13 19:00,,20.0 ,,17.9 ,1.4 ,1.4 ,8.4 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/13 20:00,,20.0 ,,17.9 ,1.4 ,1.4 ,8.4 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/13 21:00,,19.9 ,,17.9 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/13 22:00,,20.0 ,,17.9 ,1.4 ,1.4 ,8.4 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/13 23:00,,19.9 ,,17.9 ,1.4 ,1.4 ,8.4 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/14 0:00,,19.9 ,,17.9 ,1.4 ,1.4 ,8.4 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/14 1:00,,20.0 ,,17.9 ,1.4 ,1.4 ,8.3 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/14 2:00,,19.9 ,,17.9 ,1.4 ,1.4 ,8.3 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/14 3:00,,19.9 ,,17.9 ,1.4 ,1.4 ,8.3 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/14 4:00,,19.9 ,,17.9 ,1.4 ,1.4 ,8.3 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/14 5:00,,19.9 ,,17.9 ,1.4 ,1.4 ,8.3 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/14 6:00,,19.9 ,,17.9 ,1.4 ,1.4 ,8.3 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/14 7:00,,19.9 ,,17.9 ,1.4 ,1.4 ,8.3 ,7.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/14 8:00,,19.9 ,,17.8 ,1.4 ,1.4 ,8.3 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/14 9:00,,19.9 ,,17.9 ,1.4 ,1.4 ,8.3 ,7.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/14 10:00,,19.9 ,,17.8 ,1.4 ,1.4 ,8.3 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/14 11:00,,19.9 ,,17.9 ,1.4 ,1.4 ,8.3 ,7.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/14 12:00,,19.9 ,,17.9 ,1.4 ,1.4 ,8.3 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/14 13:00,,19.9 ,,17.9 ,1.4 ,1.4 ,8.3 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/14 14:00,,19.9 ,,17.9 ,1.4 ,1.4 ,8.4 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/14 15:00,,19.9 ,,17.9 ,1.4 ,1.4 ,8.3 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/14 16:00,,19.9 ,,17.9 ,1.4 ,1.4 ,8.4 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/14 17:00,,19.9 ,,17.9 ,1.4 ,1.4 ,8.3 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/14 18:00,,19.9 ,,17.9 ,1.4 ,1.4 ,8.3 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/14 19:00,,19.9 ,,17.9 ,1.4 ,1.4 ,8.3 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/14 20:00,,19.9 ,,17.8 ,1.4 ,1.4 ,8.3 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/14 21:00,,19.9 ,,17.8 ,1.4 ,1.4 ,8.2 ,7.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/14 22:00,,19.9 ,,17.9 ,1.4 ,1.4 ,8.3 ,7.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/14 23:00,,19.9 ,,17.8 ,1.4 ,1.4 ,8.2 ,7.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/15 0:00,,19.8 ,,17.8 ,1.4 ,1.4 ,8.2 ,7.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/15 1:00,,19.8 ,,17.8 ,1.4 ,1.4 ,8.2 ,7.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/15 2:00,,19.8 ,,17.8 ,1.4 ,1.4 ,8.3 ,7.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/15 3:00,,19.8 ,,17.8 ,1.4 ,1.4 ,8.2 ,7.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/15 4:00,,19.8 ,,17.8 ,1.4 ,1.4 ,8.2 ,7.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/15 5:00,,19.8 ,,17.8 ,1.4 ,1.4 ,8.1 ,7.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/15 6:00,,19.8 ,,17.8 ,1.4 ,1.4 ,8.1 ,7.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/15 7:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.1 ,7.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/15 8:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.1 ,7.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/15 9:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.1 ,7.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/15 10:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.1 ,7.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/15 11:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.1 ,7.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/15 12:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.1 ,7.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/15 13:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.1 ,7.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/15 14:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.1 ,7.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/15 15:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.2 ,7.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/15 16:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.1 ,7.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/15 17:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.3 ,7.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/15 18:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.2 ,7.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/15 19:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.3 ,7.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/15 20:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.3 ,7.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/15 21:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.3 ,7.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/15 22:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.3 ,7.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/15 23:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.3 ,7.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/16 0:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.3 ,7.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/16 1:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.3 ,7.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/16 2:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.3 ,7.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/16 3:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.3 ,7.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/16 4:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.3 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/16 5:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.3 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/16 6:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.3 ,7.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/16 7:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.3 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/16 8:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.3 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/16 9:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.3 ,7.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/16 10:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.3 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/16 11:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.3 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/16 12:00,,19.7 ,,17.6 ,1.4 ,1.4 ,8.3 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/16 13:00,,19.7 ,,17.6 ,1.4 ,1.4 ,8.3 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/16 14:00,,19.7 ,,17.7 ,1.4 ,1.4 ,8.3 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/16 15:00,,19.7 ,,17.7 ,1.4 ,1.4 ,8.3 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/16 16:00,,19.7 ,,17.7 ,1.4 ,1.4 ,8.3 ,8.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/16 17:00,,19.7 ,,17.7 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/16 18:00,,19.7 ,,17.7 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/16 19:00,,19.8 ,,17.7 ,1.4 ,1.4 ,8.5 ,8.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/16 20:00,,19.7 ,,17.7 ,1.4 ,1.4 ,8.6 ,8.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/16 21:00,,19.7 ,,17.7 ,1.4 ,1.4 ,8.6 ,8.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/16 22:00,,19.7 ,,17.7 ,1.4 ,1.4 ,8.8 ,8.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/16 23:00,,19.7 ,,17.7 ,1.4 ,1.4 ,8.7 ,8.4 ,ND,1.5E-01,ND,1.4E-01,
2019/1/17 0:00,,19.7 ,,17.7 ,1.4 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/17 1:00,,19.7 ,,17.7 ,1.4 ,1.4 ,8.8 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/17 2:00,,19.7 ,,17.7 ,1.4 ,1.4 ,9.0 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/17 3:00,,19.7 ,,17.7 ,1.4 ,1.4 ,9.0 ,8.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/17 4:00,,19.7 ,,17.7 ,1.4 ,1.4 ,9.0 ,8.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/17 5:00,,19.7 ,,17.7 ,1.4 ,1.4 ,9.0 ,8.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/17 6:00,,19.7 ,,17.7 ,1.4 ,1.4 ,9.0 ,8.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/17 7:00,,19.7 ,,17.7 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/17 8:00,,19.7 ,,17.7 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/17 9:00,,19.7 ,,17.8 ,1.4 ,1.4 ,9.1 ,8.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/17 10:00,,19.7 ,,17.8 ,1.4 ,1.4 ,9.2 ,8.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/17 11:00,,19.7 ,,17.8 ,1.4 ,1.4 ,9.3 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/17 12:00,,19.7 ,,17.9 ,1.4 ,1.4 ,9.4 ,9.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/17 13:00,,19.7 ,,17.9 ,1.4 ,1.4 ,9.5 ,9.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/17 14:00,,19.7 ,,17.8 ,1.4 ,1.4 ,9.6 ,9.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/17 15:00,,19.7 ,,17.9 ,1.4 ,1.4 ,9.6 ,9.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/17 16:00,,19.7 ,,17.9 ,1.4 ,1.4 ,9.6 ,9.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/17 17:00,,19.7 ,,17.8 ,1.4 ,1.4 ,9.7 ,9.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/17 18:00,,19.7 ,,17.9 ,1.4 ,1.4 ,9.7 ,9.4 ,ND,1.5E-01,ND,1.4E-01,
2019/1/17 19:00,,19.7 ,,17.9 ,1.4 ,1.4 ,9.8 ,9.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/17 20:00,,19.7 ,,17.9 ,1.5 ,1.4 ,9.8 ,9.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/17 21:00,,19.7 ,,17.9 ,1.4 ,1.4 ,9.8 ,9.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/17 22:00,,19.7 ,,17.9 ,1.5 ,1.4 ,9.9 ,9.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/17 23:00,,19.7 ,,17.9 ,1.4 ,1.4 ,9.9 ,9.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/18 0:00,,19.7 ,,18.0 ,1.5 ,1.4 ,10.0 ,9.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/18 1:00,,19.7 ,,17.9 ,1.4 ,1.4 ,10.0 ,9.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/18 2:00,,19.7 ,,18.0 ,1.5 ,1.4 ,10.0 ,9.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/18 3:00,,19.7 ,,18.0 ,1.4 ,1.4 ,10.1 ,9.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/18 4:00,,19.7 ,,18.1 ,1.4 ,1.4 ,10.0 ,9.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/18 5:00,,19.7 ,,18.1 ,1.5 ,1.4 ,10.1 ,9.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/18 6:00,,19.7 ,,18.1 ,1.5 ,1.4 ,10.1 ,9.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/18 7:00,,19.7 ,,18.1 ,1.4 ,1.4 ,10.2 ,9.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/18 8:00,,19.7 ,,18.1 ,1.4 ,1.4 ,10.2 ,9.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/18 9:00,,19.7 ,,18.1 ,1.5 ,1.4 ,10.2 ,9.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/18 10:00,,19.7 ,,18.1 ,1.4 ,1.4 ,10.2 ,9.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/18 11:00,,19.7 ,,18.2 ,1.5 ,1.4 ,10.2 ,9.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/18 12:00,,19.7 ,,18.2 ,1.5 ,1.4 ,10.3 ,9.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/18 13:00,,19.7 ,,18.2 ,1.5 ,1.4 ,10.2 ,9.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/18 14:00,,19.7 ,,18.2 ,1.4 ,1.4 ,10.3 ,9.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/18 15:00,,19.7 ,,18.2 ,1.4 ,1.4 ,10.3 ,9.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/18 16:00,,19.7 ,,18.3 ,1.5 ,1.4 ,10.2 ,9.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/18 17:00,,19.7 ,,18.2 ,1.5 ,1.4 ,10.3 ,9.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/18 18:00,,19.7 ,,18.3 ,1.4 ,1.4 ,10.2 ,9.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/18 19:00,,19.7 ,,18.3 ,1.5 ,1.4 ,10.2 ,9.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/18 20:00,,19.7 ,,18.3 ,1.4 ,1.4 ,10.1 ,9.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/18 21:00,,19.7 ,,18.3 ,1.4 ,1.4 ,10.1 ,9.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/18 22:00,,19.7 ,,18.4 ,1.4 ,1.4 ,10.1 ,9.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/18 23:00,,19.7 ,,18.4 ,1.4 ,1.4 ,10.2 ,9.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/19 0:00,,19.7 ,,18.4 ,1.4 ,1.4 ,10.3 ,9.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/19 1:00,,19.7 ,,18.4 ,1.5 ,1.4 ,10.3 ,10.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/19 2:00,,19.7 ,,18.5 ,1.5 ,1.4 ,10.3 ,10.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/19 3:00,,19.7 ,,18.5 ,1.4 ,1.4 ,10.3 ,10.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/19 4:00,,19.7 ,,18.5 ,1.5 ,1.4 ,10.3 ,10.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/19 5:00,,19.7 ,,18.5 ,1.5 ,1.4 ,10.4 ,10.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/19 6:00,,19.7 ,,18.5 ,1.4 ,1.4 ,10.5 ,10.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/19 7:00,,19.8 ,,18.5 ,1.5 ,1.4 ,10.5 ,10.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/19 8:00,,19.8 ,,18.5 ,1.4 ,1.4 ,10.5 ,10.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/19 9:00,,19.8 ,,18.5 ,1.4 ,1.4 ,10.5 ,10.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/19 10:00,,19.7 ,,18.5 ,1.4 ,1.4 ,10.5 ,10.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/19 11:00,,19.8 ,,18.6 ,1.4 ,1.4 ,10.5 ,10.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/19 12:00,,19.8 ,,18.6 ,1.4 ,1.4 ,10.6 ,10.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/19 13:00,,19.8 ,,18.6 ,1.4 ,1.4 ,10.6 ,10.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/19 14:00,,19.8 ,,18.6 ,1.4 ,1.4 ,10.6 ,10.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/19 15:00,,19.8 ,,18.7 ,1.4 ,1.4 ,10.6 ,10.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/19 16:00,,19.8 ,,18.6 ,1.4 ,1.4 ,10.5 ,10.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/19 17:00,,19.8 ,,18.7 ,1.4 ,1.4 ,10.5 ,10.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/19 18:00,,19.8 ,,18.7 ,1.4 ,1.4 ,10.6 ,10.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/19 19:00,,19.8 ,,18.6 ,1.4 ,1.4 ,10.6 ,10.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/19 20:00,,19.8 ,,18.6 ,1.4 ,1.4 ,10.5 ,10.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/19 21:00,,19.8 ,,18.6 ,1.4 ,1.4 ,10.6 ,10.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/19 22:00,,19.8 ,,18.7 ,1.4 ,1.4 ,10.5 ,10.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/19 23:00,,19.9 ,,18.7 ,1.4 ,1.4 ,10.5 ,10.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/20 0:00,,19.9 ,,18.7 ,1.4 ,1.4 ,10.5 ,10.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/20 1:00,,19.8 ,,18.7 ,1.4 ,1.4 ,10.5 ,10.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/20 2:00,,19.9 ,,18.7 ,1.4 ,1.4 ,10.5 ,10.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/20 3:00,,19.9 ,,18.8 ,1.4 ,1.4 ,10.5 ,10.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/20 4:00,,19.9 ,,18.8 ,1.4 ,1.4 ,10.4 ,10.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/20 5:00,,19.9 ,,18.8 ,1.4 ,1.4 ,10.4 ,10.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/20 6:00,,19.9 ,,18.8 ,1.4 ,1.4 ,10.5 ,10.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/20 7:00,,19.9 ,,18.7 ,1.4 ,1.4 ,10.4 ,10.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/20 8:00,,19.9 ,,18.8 ,1.4 ,1.4 ,10.5 ,10.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/20 9:00,,19.9 ,,18.8 ,1.4 ,1.4 ,10.3 ,10.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/20 10:00,,19.9 ,,18.8 ,1.4 ,1.4 ,10.5 ,10.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/20 11:00,,19.9 ,,18.8 ,1.4 ,1.4 ,10.4 ,10.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/20 12:00,,19.9 ,,18.8 ,1.4 ,1.4 ,10.5 ,10.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/20 13:00,,19.9 ,,18.8 ,1.4 ,1.4 ,10.6 ,10.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/20 14:00,,19.9 ,,18.8 ,1.4 ,1.4 ,10.6 ,10.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/20 15:00,,19.9 ,,18.8 ,1.4 ,1.4 ,10.7 ,10.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/20 16:00,,19.9 ,,18.8 ,1.4 ,1.4 ,10.7 ,10.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/20 17:00,,19.9 ,,18.9 ,1.4 ,1.4 ,10.7 ,10.4 ,ND,1.5E-01,ND,1.4E-01,
2019/1/20 18:00,,19.9 ,,18.9 ,1.4 ,1.4 ,10.8 ,10.4 ,ND,1.5E-01,ND,1.4E-01,
2019/1/20 19:00,,19.9 ,,18.9 ,1.4 ,1.4 ,10.8 ,10.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/20 20:00,,19.9 ,,18.9 ,1.4 ,1.4 ,10.8 ,10.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/20 21:00,,19.9 ,,18.9 ,1.4 ,1.4 ,11.0 ,10.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/20 22:00,,19.9 ,,18.9 ,1.4 ,1.4 ,11.0 ,10.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/20 23:00,,20.0 ,,18.9 ,1.4 ,1.4 ,11.0 ,10.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/21 0:00,,19.9 ,,18.9 ,1.4 ,1.4 ,11.0 ,10.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/21 1:00,,20.0 ,,18.9 ,1.4 ,1.4 ,11.0 ,10.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/21 2:00,,20.0 ,,18.9 ,1.4 ,1.4 ,11.0 ,10.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/21 3:00,,20.0 ,,18.9 ,1.4 ,1.4 ,11.1 ,10.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/21 4:00,,20.0 ,,18.9 ,1.4 ,1.4 ,11.1 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/21 5:00,,19.9 ,,18.9 ,1.4 ,1.4 ,11.1 ,10.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/21 6:00,,20.0 ,,18.9 ,1.4 ,1.4 ,11.1 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/21 7:00,,20.0 ,,19.0 ,1.4 ,1.4 ,11.1 ,10.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/21 8:00,,20.0 ,,19.0 ,1.4 ,1.4 ,11.1 ,10.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/21 9:00,,20.0 ,,19.0 ,1.4 ,1.4 ,11.1 ,10.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/21 10:00,,20.0 ,,19.0 ,1.4 ,1.4 ,11.1 ,10.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/21 11:00,,20.0 ,,19.0 ,1.4 ,1.4 ,11.2 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/21 12:00,,19.9 ,,19.0 ,1.4 ,1.4 ,11.2 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/21 13:00,,20.0 ,,19.0 ,1.4 ,1.4 ,11.3 ,10.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/21 14:00,,20.0 ,,19.1 ,1.4 ,1.4 ,11.2 ,10.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/21 15:00,,20.0 ,,19.0 ,1.4 ,1.4 ,11.2 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/21 16:00,,20.0 ,,19.1 ,1.4 ,1.4 ,11.3 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/21 17:00,,20.0 ,,19.1 ,1.4 ,1.4 ,11.3 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/21 18:00,,20.0 ,,19.1 ,1.4 ,1.4 ,11.3 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/21 19:00,,20.0 ,,19.1 ,1.4 ,1.4 ,11.3 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/21 20:00,,20.0 ,,19.2 ,1.4 ,1.4 ,11.2 ,10.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/21 21:00,,20.0 ,,19.2 ,1.4 ,1.4 ,11.2 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/21 22:00,,20.0 ,,19.2 ,1.4 ,1.4 ,11.2 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/21 23:00,,20.0 ,,19.2 ,1.4 ,1.4 ,11.2 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/22 0:00,,20.0 ,,19.2 ,1.4 ,1.4 ,11.2 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/22 1:00,,20.0 ,,19.2 ,1.4 ,1.4 ,11.2 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/22 2:00,,20.1 ,,19.3 ,1.4 ,1.4 ,11.2 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/22 3:00,,20.1 ,,19.2 ,1.4 ,1.4 ,11.1 ,10.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/22 4:00,,20.1 ,,19.3 ,1.4 ,1.4 ,11.1 ,10.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/22 5:00,,20.1 ,,19.3 ,1.4 ,1.4 ,11.1 ,10.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/22 6:00,,20.1 ,,19.4 ,1.4 ,1.4 ,11.1 ,10.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/22 7:00,,20.1 ,,19.4 ,1.4 ,1.4 ,11.1 ,10.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/22 8:00,,20.1 ,,19.4 ,1.4 ,1.4 ,11.1 ,10.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/22 9:00,,20.1 ,,19.3 ,1.4 ,1.4 ,11.1 ,10.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/22 10:00,,20.1 ,,19.3 ,1.4 ,1.4 ,11.0 ,10.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/22 11:00,,20.1 ,,19.3 ,1.4 ,1.4 ,11.0 ,10.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/22 12:00,,20.1 ,,19.4 ,1.4 ,1.4 ,11.1 ,10.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/22 13:00,,20.1 ,,19.3 ,1.4 ,1.4 ,11.1 ,10.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/22 14:00,,20.1 ,,19.3 ,1.4 ,1.4 ,11.1 ,10.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/22 15:00,,20.1 ,,19.3 ,1.4 ,1.4 ,11.1 ,10.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/22 16:00,,20.2 ,,19.4 ,1.4 ,1.4 ,11.1 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/22 17:00,,20.2 ,,19.4 ,1.4 ,1.4 ,11.0 ,10.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/22 18:00,,20.1 ,,19.4 ,1.4 ,1.4 ,11.1 ,10.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/22 19:00,,20.2 ,,19.4 ,1.4 ,1.4 ,11.0 ,10.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/22 20:00,,20.1 ,,19.4 ,1.4 ,1.4 ,11.1 ,10.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/22 21:00,,20.2 ,,19.4 ,1.4 ,1.4 ,11.1 ,10.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/22 22:00,,20.1 ,,19.4 ,1.4 ,1.4 ,11.1 ,10.7 ,ND,1.5E-01,ND,1.4E-01,
2019/1/22 23:00,,20.2 ,,19.4 ,1.4 ,1.4 ,11.1 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/23 0:00,,20.2 ,,19.4 ,1.4 ,1.4 ,11.1 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/23 1:00,,20.2 ,,19.4 ,1.4 ,1.4 ,11.1 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/23 2:00,,20.1 ,,19.4 ,1.4 ,1.4 ,11.2 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/23 3:00,,20.2 ,,19.4 ,1.4 ,1.4 ,11.2 ,10.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/23 4:00,,20.2 ,,19.4 ,1.4 ,1.4 ,11.3 ,10.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/23 5:00,,20.2 ,,19.4 ,1.4 ,1.4 ,11.3 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/23 6:00,,20.2 ,,19.4 ,1.4 ,1.4 ,11.3 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/23 7:00,,20.2 ,,19.4 ,1.4 ,1.4 ,11.3 ,10.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/23 8:00,,20.2 ,,19.4 ,1.4 ,1.4 ,11.3 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/23 9:00,,20.2 ,,19.5 ,1.4 ,1.4 ,11.3 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/23 10:00,,20.2 ,,19.4 ,1.4 ,1.4 ,11.3 ,10.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/23 11:00,,20.2 ,,19.4 ,1.4 ,1.4 ,11.3 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/23 12:00,,20.2 ,,19.4 ,1.4 ,1.4 ,11.3 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/23 13:00,,20.2 ,,19.4 ,1.4 ,1.4 ,11.4 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/23 14:00,,20.2 ,,19.5 ,1.4 ,1.4 ,11.4 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/23 15:00,,20.2 ,,19.5 ,1.4 ,1.4 ,11.4 ,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/23 16:00,,20.2 ,,19.5 ,1.4 ,1.4 ,11.5 ,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/23 17:00,,20.2 ,,19.5 ,1.4 ,1.4 ,11.5 ,11.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/23 18:00,,20.2 ,,19.5 ,1.4 ,1.4 ,11.6 ,11.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/23 19:00,,20.2 ,,19.5 ,1.4 ,1.4 ,11.6 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/23 20:00,,20.2 ,,19.5 ,1.4 ,1.4 ,11.6 ,11.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/23 21:00,,20.2 ,,19.5 ,1.4 ,1.4 ,11.6 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/23 22:00,,20.2 ,,19.5 ,1.4 ,1.4 ,11.7 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/23 23:00,,20.2 ,,19.5 ,1.4 ,1.4 ,11.8 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/24 0:00,,20.2 ,,19.5 ,1.4 ,1.4 ,11.6 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/24 1:00,,20.2 ,,19.5 ,1.4 ,1.4 ,11.7 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/24 2:00,,20.2 ,,19.5 ,1.4 ,1.4 ,11.6 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/24 3:00,,20.2 ,,19.5 ,1.4 ,1.4 ,11.6 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/24 4:00,,20.2 ,,19.5 ,1.4 ,1.4 ,11.6 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/24 5:00,,20.2 ,,19.6 ,1.4 ,1.4 ,11.6 ,11.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/24 6:00,,20.3 ,,19.5 ,1.4 ,1.4 ,11.6 ,11.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/24 7:00,,20.2 ,,19.5 ,1.4 ,1.4 ,11.5 ,11.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/24 8:00,,20.2 ,,19.6 ,1.4 ,1.4 ,11.6 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/24 9:00,,20.3 ,,19.6 ,1.4 ,1.4 ,11.6 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/24 10:00,,20.2 ,,19.6 ,1.4 ,1.4 ,11.6 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/24 11:00,,20.3 ,,19.6 ,1.4 ,1.4 ,11.7 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/24 12:00,,20.3 ,,19.6 ,1.4 ,1.4 ,11.7 ,11.4 ,ND,1.5E-01,ND,1.4E-01,
2019/1/24 13:00,,20.3 ,,19.6 ,1.4 ,1.4 ,11.7 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/24 14:00,,20.3 ,,19.6 ,1.4 ,1.4 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/24 15:00,,20.3 ,,19.6 ,1.4 ,1.4 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/24 16:00,,20.3 ,,19.6 ,1.4 ,1.4 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/24 17:00,,20.3 ,,19.7 ,1.4 ,1.4 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/24 18:00,,20.3 ,,19.7 ,1.4 ,1.4 ,11.8 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/24 19:00,,20.3 ,,19.7 ,1.4 ,1.4 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/24 20:00,,20.3 ,,19.7 ,1.4 ,1.4 ,11.9 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/24 21:00,,20.3 ,,19.7 ,1.4 ,1.4 ,12.0 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/24 22:00,,20.3 ,,19.7 ,1.4 ,1.4 ,12.0 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/24 23:00,,20.3 ,,19.7 ,1.4 ,1.4 ,11.9 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/25 0:00,,20.3 ,,19.8 ,1.4 ,1.4 ,11.9 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/1/25 1:00,,20.3 ,,19.8 ,1.4 ,1.4 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/25 2:00,,20.3 ,,19.8 ,1.4 ,1.4 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/25 3:00,,20.3 ,,19.8 ,1.4 ,1.4 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/1/25 4:00,,20.3 ,,19.8 ,1.4 ,1.4 ,11.7 ,11.4 ,ND,1.5E-01,ND,1.4E-01,
2019/1/25 5:00,,20.3 ,,19.8 ,1.4 ,1.4 ,11.7 ,11.4 ,ND,1.5E-01,ND,1.4E-01,
2019/1/25 6:00,,20.3 ,,19.8 ,1.4 ,1.4 ,11.7 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/25 7:00,,20.3 ,,19.8 ,1.4 ,1.4 ,11.6 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/25 8:00,,20.3 ,,19.8 ,1.4 ,1.4 ,11.6 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/25 9:00,,20.3 ,,19.8 ,1.4 ,1.4 ,11.6 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/25 10:00,,20.3 ,,19.8 ,1.4 ,1.4 ,11.6 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/25 11:00,,20.3 ,,19.8 ,1.4 ,1.4 ,11.6 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/25 12:00,,20.3 ,,19.8 ,1.4 ,1.4 ,11.6 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/25 13:00,,20.4 ,,19.9 ,1.4 ,1.4 ,11.6 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/25 14:00,,20.3 ,,19.8 ,1.4 ,1.4 ,11.6 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/25 15:00,,20.4 ,,19.9 ,1.4 ,1.4 ,11.7 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/25 16:00,,20.4 ,,19.9 ,1.4 ,1.4 ,11.6 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/25 17:00,,20.4 ,,19.9 ,1.4 ,1.4 ,11.6 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/25 18:00,,20.4 ,,19.9 ,1.4 ,1.4 ,11.6 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/25 19:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.6 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/25 20:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.6 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/25 21:00,,20.4 ,,19.9 ,1.4 ,1.4 ,11.6 ,11.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/25 22:00,,20.4 ,,19.9 ,1.4 ,1.4 ,11.6 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/25 23:00,,20.4 ,,19.9 ,1.4 ,1.4 ,11.5 ,11.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/26 0:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.5 ,11.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/26 1:00,,20.4 ,,19.9 ,1.4 ,1.4 ,11.5 ,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/26 2:00,,20.4 ,,19.9 ,1.4 ,1.4 ,11.5 ,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/26 3:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.5 ,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/26 4:00,,20.4 ,,19.9 ,1.4 ,1.4 ,11.5 ,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/26 5:00,,20.4 ,,19.9 ,1.4 ,1.4 ,11.5 ,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/26 6:00,,20.4 ,,19.9 ,1.4 ,1.4 ,11.5 ,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/26 7:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.4 ,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/26 8:00,,20.4 ,,19.9 ,1.4 ,1.4 ,11.3 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/26 9:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.3 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/26 10:00,,20.4 ,,19.9 ,1.4 ,1.4 ,11.3 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/26 11:00,,20.4 ,,19.9 ,1.4 ,1.4 ,11.3 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/26 12:00,,20.4 ,,19.9 ,1.4 ,1.4 ,11.3 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/26 13:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.3 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/26 14:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.3 ,10.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/26 15:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.3 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/26 16:00,,20.4 ,,19.9 ,1.4 ,1.4 ,11.3 ,10.8 ,ND,1.5E-01,ND,1.4E-01,
2019/1/26 17:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.2 ,10.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/26 18:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.3 ,10.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/26 19:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.3 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/26 20:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.3 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/26 21:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.3 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/26 22:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.3 ,10.9 ,ND,1.5E-01,ND,1.4E-01,
2019/1/26 23:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.4 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/27 0:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.3 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/27 1:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.4 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/27 2:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.3 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/27 3:00,,20.4 ,,19.7 ,1.4 ,1.4 ,11.4 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/27 4:00,,20.4 ,,19.7 ,1.4 ,1.4 ,11.3 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/27 5:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.4 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/27 6:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.5 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/27 7:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.5 ,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/1/27 8:00,,20.4 ,,19.7 ,1.4 ,1.4 ,11.5 ,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/27 9:00,,20.4 ,,19.7 ,1.4 ,1.4 ,11.5 ,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/27 10:00,,20.4 ,,19.7 ,1.4 ,1.4 ,11.5 ,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/1/27 11:00,,20.4 ,,19.7 ,1.4 ,1.4 ,11.5 ,11.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/27 12:00,,20.4 ,,19.7 ,1.4 ,1.4 ,11.6 ,11.2 ,ND,1.5E-01,ND,1.4E-01,
2019/1/27 13:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.6 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/27 14:00,,20.4 ,,19.7 ,1.4 ,1.4 ,11.6 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/27 15:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.7 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/27 16:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.7 ,11.4 ,ND,1.5E-01,ND,1.4E-01,
2019/1/27 17:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.7 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/27 18:00,,20.4 ,,19.7 ,1.4 ,1.4 ,11.6 ,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/1/27 19:00,,20.4 ,,19.7 ,1.4 ,1.4 ,11.7 ,11.4 ,ND,1.5E-01,ND,1.4E-01,
2019/1/27 20:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.7 ,11.4 ,ND,1.5E-01,ND,1.4E-01,
2019/1/27 21:00,,20.4 ,,19.7 ,1.4 ,1.4 ,11.8 ,11.4 ,ND,1.5E-01,ND,1.4E-01,
2019/1/27 22:00,,20.4 ,,19.8 ,1.4 ,1.4 ,11.8 ,11.4 ,ND,1.5E-01,ND,1.4E-01,
