,VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F2),RPV Temperature(TE-2-3-69R),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2019/3/22 6:00,,19.7 ,,19.2 ,1.3 ,1.5 ,12.0 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/22 7:00,,19.7 ,,19.2 ,1.3 ,1.5 ,12.0 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/22 8:00,,19.7 ,,19.3 ,1.3 ,1.5 ,12.0 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/22 9:00,,19.7 ,,19.3 ,1.3 ,1.5 ,12.0 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/22 10:00,,19.7 ,,19.2 ,1.3 ,1.5 ,12.0 ,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/3/22 11:00,,19.8 ,,19.3 ,1.3 ,1.5 ,12.1 ,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/3/22 12:00,,19.8 ,,19.3 ,1.3 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/22 13:00,,19.8 ,,19.3 ,1.3 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/22 14:00,,19.8 ,,19.3 ,1.3 ,1.5 ,12.1 ,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/3/22 15:00,,19.8 ,,19.3 ,1.3 ,1.5 ,12.1 ,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/3/22 16:00,,19.8 ,,19.3 ,1.3 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/22 17:00,,19.7 ,,19.2 ,1.3 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/22 18:00,,19.8 ,,19.3 ,1.3 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/22 19:00,,19.8 ,,19.4 ,1.3 ,1.5 ,12.2 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/22 20:00,,19.8 ,,19.4 ,1.3 ,1.5 ,12.2 ,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/3/22 21:00,,19.8 ,,19.4 ,1.3 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/22 22:00,,19.8 ,,19.5 ,1.3 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/22 23:00,,19.8 ,,19.5 ,1.3 ,1.5 ,12.2 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/23 0:00,,19.8 ,,19.5 ,1.3 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/23 1:00,,19.8 ,,19.5 ,1.3 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/23 2:00,,19.8 ,,19.5 ,1.3 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/23 3:00,,19.8 ,,19.5 ,1.3 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/23 4:00,,19.8 ,,19.5 ,1.3 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/23 5:00,,19.8 ,,19.5 ,1.3 ,1.5 ,12.1 ,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/3/23 6:00,,19.8 ,,19.6 ,1.3 ,1.5 ,12.0 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/23 7:00,,19.8 ,,19.6 ,1.3 ,1.5 ,12.0 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/23 8:00,,19.8 ,,19.6 ,1.3 ,1.5 ,12.0 ,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/3/23 9:00,,19.8 ,,19.5 ,1.3 ,1.5 ,12.0 ,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/3/23 10:00,,19.9 ,,19.6 ,1.3 ,1.5 ,12.0 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/23 11:00,,19.9 ,,19.6 ,1.3 ,1.5 ,12.0 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/23 12:00,,19.9 ,,19.6 ,1.3 ,1.5 ,12.0 ,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/3/23 13:00,,19.8 ,,19.6 ,1.3 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/23 14:00,,19.8 ,,19.6 ,1.3 ,1.5 ,12.0 ,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/3/23 15:00,,19.9 ,,19.7 ,1.3 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/23 16:00,,19.9 ,,19.7 ,1.3 ,1.5 ,12.1 ,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/3/23 17:00,,19.9 ,,19.7 ,1.3 ,1.5 ,12.1 ,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/3/23 18:00,,19.9 ,,19.7 ,1.3 ,1.5 ,12.1 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/23 19:00,,19.9 ,,19.7 ,1.3 ,1.5 ,12.0 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/23 20:00,,19.9 ,,19.7 ,1.3 ,1.5 ,12.1 ,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/3/23 21:00,,19.9 ,,19.7 ,1.3 ,1.5 ,12.0 ,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/3/23 22:00,,19.9 ,,19.7 ,1.3 ,1.5 ,12.0 ,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/3/23 23:00,,19.9 ,,19.7 ,1.3 ,1.5 ,12.0 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/24 0:00,,19.9 ,,19.7 ,1.3 ,1.5 ,12.0 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/24 1:00,,19.9 ,,19.7 ,1.3 ,1.5 ,11.9 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/24 2:00,,19.9 ,,19.7 ,1.3 ,1.5 ,11.9 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/3/24 3:00,,19.9 ,,19.7 ,1.3 ,1.5 ,11.9 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/24 4:00,,19.9 ,,19.7 ,1.3 ,1.5 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/3/24 5:00,,19.9 ,,19.7 ,1.3 ,1.5 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/3/24 6:00,,19.9 ,,19.7 ,1.3 ,1.5 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/3/24 7:00,,19.9 ,,19.7 ,1.3 ,1.5 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/3/24 8:00,,19.9 ,,19.7 ,1.3 ,1.5 ,11.7 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/3/24 9:00,,19.9 ,,19.7 ,1.3 ,1.5 ,11.8 ,11.4 ,ND,1.5E-01,ND,1.4E-01,
2019/3/24 10:00,,19.9 ,,19.7 ,1.3 ,1.5 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/3/24 11:00,,19.9 ,,19.7 ,1.3 ,1.5 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/3/24 12:00,,19.9 ,,19.7 ,1.3 ,1.5 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/3/24 13:00,,19.9 ,,19.7 ,1.3 ,1.5 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/3/24 14:00,,19.9 ,,19.8 ,1.3 ,1.5 ,11.8 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/24 15:00,,19.9 ,,19.6 ,1.3 ,1.5 ,12.0 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/24 16:00,,19.9 ,,19.7 ,1.3 ,1.5 ,11.9 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/24 17:00,,19.9 ,,19.7 ,1.3 ,1.5 ,11.9 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/24 18:00,,19.9 ,,19.6 ,1.3 ,1.5 ,11.9 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/24 19:00,,19.9 ,,19.7 ,1.3 ,1.5 ,11.8 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/24 20:00,,19.9 ,,19.7 ,1.3 ,1.5 ,11.9 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/24 21:00,,19.9 ,,19.7 ,1.3 ,1.5 ,11.9 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/24 22:00,,20.0 ,,19.7 ,1.3 ,1.5 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/3/24 23:00,,20.0 ,,19.7 ,1.3 ,1.5 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/3/25 0:00,,20.0 ,,19.7 ,1.3 ,1.5 ,11.9 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/3/25 1:00,,20.0 ,,19.7 ,1.3 ,1.5 ,11.8 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/25 2:00,,20.0 ,,19.7 ,1.3 ,1.5 ,11.8 ,11.4 ,ND,1.5E-01,ND,1.4E-01,
2019/3/25 3:00,,20.0 ,,19.8 ,1.3 ,1.5 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/3/25 4:00,,20.0 ,,19.8 ,1.3 ,1.5 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/3/25 5:00,,20.0 ,,19.7 ,1.3 ,1.5 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/3/25 6:00,,20.0 ,,19.7 ,1.3 ,1.5 ,11.8 ,11.4 ,ND,1.5E-01,ND,1.4E-01,
2019/3/25 7:00,,20.0 ,,19.8 ,1.3 ,1.5 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/3/25 8:00,,20.0 ,,19.8 ,1.3 ,1.5 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/3/25 9:00,,20.0 ,,19.8 ,1.3 ,1.5 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/3/25 10:00,,20.0 ,,19.8 ,1.3 ,1.5 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/3/25 11:00,,20.0 ,,19.8 ,1.3 ,1.5 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/3/25 12:00,,20.0 ,,19.8 ,1.3 ,1.5 ,11.8 ,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/3/25 13:00,,20.0 ,,19.8 ,1.3 ,1.5 ,11.8 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/25 14:00,,20.0 ,,19.7 ,1.3 ,1.5 ,12.0 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/25 15:00,,20.0 ,,19.7 ,1.3 ,1.5 ,12.0 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/25 16:00,,20.0 ,,19.7 ,1.3 ,1.5 ,11.9 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/25 17:00,,20.0 ,,19.7 ,1.3 ,1.5 ,12.0 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/25 18:00,,20.0 ,,19.7 ,1.3 ,1.5 ,12.0 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/25 19:00,,20.0 ,,19.7 ,1.3 ,1.5 ,12.0 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/25 20:00,,20.0 ,,19.7 ,1.3 ,1.5 ,12.0 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/25 21:00,,20.0 ,,19.7 ,1.3 ,1.5 ,12.0 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/25 22:00,,20.0 ,,19.7 ,1.3 ,1.5 ,12.0 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/25 23:00,,20.0 ,,19.7 ,1.3 ,1.5 ,12.0 ,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/3/26 0:00,,20.0 ,,19.7 ,1.3 ,1.5 ,12.0 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/26 1:00,,20.0 ,,19.7 ,1.3 ,1.5 ,12.0 ,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/3/26 2:00,,20.0 ,,19.7 ,1.3 ,1.5 ,12.0 ,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/3/26 3:00,,20.0 ,,19.7 ,1.3 ,1.5 ,12.0 ,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/3/26 4:00,,20.0 ,,19.7 ,1.3 ,1.5 ,12.0 ,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/3/26 5:00,,20.0 ,,19.7 ,1.3 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/26 6:00,,20.0 ,,19.7 ,1.3 ,1.5 ,12.0 ,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/3/26 7:00,,20.0 ,,19.7 ,1.3 ,1.5 ,12.0 ,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/26 8:00,,20.0 ,,19.7 ,1.3 ,1.5 ,12.0 ,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/3/26 9:00,,20.0 ,,19.7 ,1.3 ,1.5 ,12.1 ,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/3/26 10:00,,20.0 ,,19.7 ,1.3 ,1.5 ,12.0 ,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/3/26 11:00,,20.0 ,,19.7 ,1.3 ,1.5 ,12.1 ,11.7 ,1.6E-01,1.5E-01,ND,1.4E-01,
2019/3/26 12:00,,20.0 ,,19.7 ,1.3 ,1.5 ,12.1 ,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/3/26 13:00,,20.0 ,,19.7 ,1.3 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/26 14:00,,20.0 ,,19.8 ,1.3 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/26 15:00,,20.0 ,,19.8 ,1.3 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/26 16:00,,20.0 ,,19.8 ,1.3 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/26 17:00,,20.0 ,,19.8 ,1.3 ,1.5 ,12.2 ,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/3/26 18:00,,20.0 ,,19.8 ,1.3 ,1.5 ,12.2 ,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/3/26 19:00,,20.1 ,,19.8 ,1.3 ,1.5 ,12.1 ,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/3/26 20:00,,20.0 ,,19.8 ,1.3 ,1.5 ,12.3 ,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/3/26 21:00,,20.0 ,,19.8 ,1.3 ,1.5 ,12.1 ,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/3/26 22:00,,20.0 ,,19.8 ,1.3 ,1.5 ,12.2 ,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/3/26 23:00,,20.1 ,,19.8 ,1.3 ,1.5 ,12.1 ,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/3/27 0:00,,20.0 ,,19.7 ,1.3 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/27 1:00,,20.0 ,,19.8 ,1.3 ,1.5 ,12.1 ,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/3/27 2:00,,20.1 ,,19.8 ,1.3 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/27 3:00,,20.1 ,,19.8 ,1.3 ,1.5 ,12.2 ,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/3/27 4:00,,20.1 ,,19.8 ,1.3 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/27 5:00,,20.1 ,,19.8 ,1.3 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/27 6:00,,20.1 ,,19.8 ,1.3 ,1.5 ,12.2 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/27 7:00,,20.1 ,,19.8 ,1.3 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/27 8:00,,20.1 ,,19.8 ,1.3 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/27 9:00,,20.1 ,,19.9 ,1.3 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/27 10:00,,20.1 ,,19.9 ,1.3 ,1.5 ,12.2 ,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/3/27 11:00,,20.1 ,,19.9 ,1.3 ,1.5 ,12.1 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/27 12:00,,20.1 ,,19.9 ,1.3 ,1.5 ,12.2 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/27 13:00,,20.1 ,,19.9 ,1.3 ,1.5 ,12.2 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/27 14:00,,20.1 ,,19.8 ,1.3 ,1.5 ,12.3 ,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/3/27 15:00,,20.1 ,,19.9 ,1.3 ,1.5 ,12.3 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/27 16:00,,20.1 ,,19.9 ,1.3 ,1.5 ,12.3 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/27 17:00,,20.1 ,,19.8 ,1.3 ,1.5 ,12.3 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/27 18:00,,20.1 ,,19.9 ,1.3 ,1.5 ,12.3 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/27 19:00,,20.1 ,,19.9 ,1.3 ,1.5 ,12.3 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/27 20:00,,20.1 ,,19.9 ,1.3 ,1.5 ,12.3 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/27 21:00,,20.1 ,,19.9 ,1.3 ,1.5 ,12.3 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/27 22:00,,20.1 ,,19.9 ,1.3 ,1.5 ,12.3 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/27 23:00,,20.1 ,,19.9 ,1.3 ,1.5 ,12.3 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/28 0:00,,20.1 ,,19.9 ,1.3 ,1.5 ,12.3 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/28 1:00,,20.1 ,,19.9 ,1.3 ,1.5 ,12.3 ,12.1 ,ND,1.5E-01,ND,1.4E-01,
2019/3/28 2:00,,20.1 ,,19.9 ,1.3 ,1.5 ,12.4 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/28 3:00,,20.1 ,,19.9 ,1.3 ,1.5 ,12.3 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/28 4:00,,20.1 ,,19.9 ,1.3 ,1.5 ,12.3 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/28 5:00,,20.1 ,,19.9 ,1.3 ,1.5 ,12.4 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/28 6:00,,20.1 ,,19.9 ,1.3 ,1.5 ,12.3 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/28 7:00,,20.1 ,,20.0 ,1.3 ,1.5 ,12.3 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/28 8:00,,20.1 ,,20.0 ,1.3 ,1.5 ,12.3 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/28 9:00,,20.1 ,,20.0 ,1.3 ,1.5 ,12.4 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/28 10:00,,20.2 ,,20.0 ,1.3 ,1.5 ,12.3 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/28 11:00,,20.1 ,,20.0 ,1.3 ,1.5 ,12.3 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/28 12:00,,20.2 ,,20.0 ,1.3 ,1.5 ,12.3 ,12.1 ,ND,1.5E-01,ND,1.4E-01,
2019/3/28 13:00,,20.1 ,,20.0 ,1.3 ,1.5 ,12.5 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/28 14:00,,20.1 ,,20.0 ,1.3 ,1.5 ,12.4 ,12.1 ,ND,1.5E-01,ND,1.4E-01,
2019/3/28 15:00,,20.1 ,,20.0 ,1.3 ,1.5 ,12.5 ,12.1 ,ND,1.5E-01,ND,1.4E-01,
2019/3/28 16:00,,20.2 ,,20.0 ,1.3 ,1.5 ,12.4 ,12.1 ,ND,1.5E-01,ND,1.4E-01,
2019/3/28 17:00,,20.2 ,,20.1 ,1.3 ,1.5 ,12.5 ,12.1 ,ND,1.5E-01,ND,1.4E-01,
2019/3/28 18:00,,20.2 ,,20.1 ,1.3 ,1.5 ,12.5 ,12.1 ,ND,1.5E-01,ND,1.4E-01,
2019/3/28 19:00,,20.2 ,,20.1 ,1.3 ,1.5 ,12.5 ,12.1 ,ND,1.5E-01,ND,1.4E-01,
2019/3/28 20:00,,20.2 ,,20.1 ,1.3 ,1.5 ,12.4 ,12.1 ,ND,1.5E-01,ND,1.4E-01,
2019/3/28 21:00,,20.2 ,,20.1 ,1.3 ,1.5 ,12.4 ,12.1 ,ND,1.5E-01,ND,1.4E-01,
2019/3/28 22:00,,20.2 ,,20.1 ,1.3 ,1.5 ,12.4 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/28 23:00,,20.2 ,,20.1 ,1.3 ,1.5 ,12.4 ,12.1 ,ND,1.5E-01,ND,1.4E-01,
2019/3/29 0:00,,20.2 ,,20.1 ,1.3 ,1.5 ,12.4 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/29 1:00,,20.2 ,,20.1 ,1.3 ,1.5 ,12.3 ,12.1 ,ND,1.5E-01,ND,1.4E-01,
2019/3/29 2:00,,20.2 ,,20.1 ,1.3 ,1.5 ,12.3 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/29 3:00,,20.2 ,,20.1 ,1.3 ,1.5 ,12.3 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/29 4:00,,20.2 ,,20.1 ,1.3 ,1.5 ,12.3 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/29 5:00,,20.2 ,,20.1 ,1.3 ,1.5 ,12.3 ,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/29 6:00,,20.2 ,,20.2 ,1.3 ,1.5 ,12.2 ,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/3/29 7:00,,20.2 ,,20.1 ,1.3 ,1.5 ,12.2 ,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/29 8:00,,20.2 ,,20.1 ,1.3 ,1.5 ,12.2 ,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/3/29 9:00,,20.2 ,,20.1 ,1.3 ,1.5 ,12.2 ,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/3/29 10:00,,20.2 ,,20.2 ,1.3 ,1.5 ,12.3 ,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/3/29 11:00,,20.2 ,,20.2 ,0.0 ,2.5 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/29 12:00,,20.2 ,,20.3 ,0.0 ,3.0 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/3/29 13:00,,20.2 ,,20.3 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/29 14:00,,20.3 ,,20.3 ,0.0 ,3.0 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/3/29 15:00,,20.3 ,,20.3 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/29 16:00,,20.3 ,,20.3 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/29 17:00,,20.3 ,,20.3 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/29 18:00,,20.3 ,,20.3 ,0.0 ,3.0 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/3/29 19:00,,20.3 ,,20.3 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/29 20:00,,20.3 ,,20.3 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/29 21:00,,20.4 ,,20.3 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/29 22:00,,20.4 ,,20.4 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/29 23:00,,20.4 ,,20.4 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/30 0:00,,20.4 ,,20.4 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/30 1:00,,20.4 ,,20.4 ,0.0 ,3.0 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/3/30 2:00,,20.4 ,,20.4 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/30 3:00,,20.4 ,,20.5 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/30 4:00,,20.4 ,,20.5 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/30 5:00,,20.4 ,,20.5 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/3/30 6:00,,20.4 ,,20.5 ,0.0 ,3.0 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/3/30 7:00,,20.4 ,,20.5 ,0.0 ,3.1 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/3/30 8:00,,20.4 ,,20.5 ,0.0 ,3.1 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/3/30 9:00,,20.4 ,,20.5 ,0.0 ,3.1 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/3/30 10:00,,20.4 ,,20.5 ,0.0 ,3.1 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/30 11:00,,20.4 ,,20.5 ,0.0 ,3.1 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/30 12:00,,20.4 ,,20.6 ,0.0 ,3.1 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/3/30 13:00,,20.4 ,,20.6 ,0.0 ,3.1 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/30 14:00,,20.4 ,,20.6 ,0.0 ,3.1 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/30 15:00,,20.4 ,,20.6 ,0.0 ,3.1 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/30 16:00,,20.4 ,,20.6 ,0.0 ,3.1 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/30 17:00,,20.4 ,,20.6 ,0.0 ,3.1 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/30 18:00,,20.4 ,,20.6 ,0.0 ,3.1 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/30 19:00,,20.4 ,,20.6 ,0.0 ,3.1 ,-,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/3/30 20:00,,20.4 ,,20.6 ,0.0 ,3.1 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/30 21:00,,20.4 ,,20.6 ,0.0 ,3.1 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/30 22:00,,20.4 ,,20.6 ,0.0 ,3.1 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/30 23:00,,20.4 ,,20.6 ,0.0 ,3.1 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/3/31 0:00,,20.4 ,,20.6 ,0.0 ,3.1 ,-,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/3/31 1:00,,20.4 ,,20.6 ,0.0 ,3.1 ,-,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/3/31 2:00,,20.4 ,,20.6 ,0.0 ,3.1 ,-,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/3/31 3:00,,20.4 ,,20.6 ,0.0 ,3.1 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/31 4:00,,20.3 ,,20.6 ,0.0 ,3.1 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/31 5:00,,20.4 ,,20.6 ,0.0 ,3.1 ,-,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/3/31 6:00,,20.4 ,,20.6 ,0.0 ,3.1 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/31 7:00,,20.4 ,,20.6 ,0.0 ,3.1 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/31 8:00,,20.4 ,,20.6 ,0.0 ,3.1 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/31 9:00,,20.3 ,,20.6 ,0.0 ,3.1 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/31 10:00,,20.3 ,,20.5 ,0.0 ,3.1 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/31 11:00,,20.3 ,,20.6 ,0.0 ,3.1 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/31 12:00,,20.3 ,,20.5 ,0.0 ,3.1 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/31 13:00,,20.3 ,,20.5 ,0.0 ,3.1 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/31 14:00,,20.3 ,,20.6 ,0.0 ,3.1 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/31 15:00,,20.3 ,,20.5 ,0.0 ,3.1 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/31 16:00,,20.3 ,,20.5 ,0.0 ,3.1 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/31 17:00,,20.3 ,,20.5 ,0.0 ,3.1 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/31 18:00,,20.3 ,,20.5 ,0.0 ,3.1 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/31 19:00,,20.3 ,,20.5 ,0.0 ,3.1 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/31 20:00,,20.3 ,,20.5 ,0.0 ,3.1 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/31 21:00,,20.3 ,,20.5 ,0.0 ,3.1 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/3/31 22:00,,20.3 ,,20.5 ,0.0 ,3.1 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/3/31 23:00,,20.3 ,,20.5 ,0.0 ,3.1 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/1 0:00,,20.3 ,,20.5 ,0.0 ,3.1 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/1 1:00,,20.3 ,,20.5 ,0.0 ,3.1 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/1 2:00,,20.3 ,,20.5 ,0.0 ,3.1 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/1 3:00,,20.3 ,,20.4 ,0.0 ,3.1 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/1 4:00,,20.3 ,,20.4 ,0.0 ,3.1 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/1 5:00,,20.3 ,,20.4 ,0.0 ,3.1 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/1 6:00,,20.3 ,,20.4 ,0.0 ,3.1 ,-,11.4 ,ND,1.5E-01,ND,1.4E-01,
2019/4/1 7:00,,20.3 ,,20.4 ,0.0 ,3.1 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/1 8:00,,20.3 ,,20.4 ,0.0 ,3.1 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/1 9:00,,20.3 ,,20.4 ,0.0 ,3.1 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/1 10:00,,20.3 ,,20.4 ,0.0 ,3.1 ,-,11.4 ,ND,1.5E-01,ND,1.4E-01,
2019/4/1 11:00,,20.3 ,,20.4 ,0.0 ,3.1 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/1 12:00,,20.3 ,,20.4 ,0.0 ,3.1 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/1 13:00,,20.3 ,,20.4 ,0.0 ,3.1 ,-,11.4 ,ND,1.5E-01,ND,1.4E-01,
2019/4/1 14:00,,20.3 ,,20.4 ,0.0 ,3.1 ,-,11.4 ,ND,1.5E-01,ND,1.4E-01,
2019/4/1 15:00,,20.3 ,,20.4 ,0.0 ,3.1 ,-,11.4 ,ND,1.5E-01,ND,1.4E-01,
2019/4/1 16:00,,20.3 ,,20.4 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/1 17:00,,20.3 ,,20.3 ,0.0 ,3.1 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/1 18:00,,20.3 ,,20.4 ,0.0 ,3.1 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/1 19:00,,20.3 ,,20.3 ,0.0 ,3.1 ,-,11.4 ,ND,1.5E-01,ND,1.4E-01,
2019/4/1 20:00,,20.3 ,,20.3 ,0.0 ,3.1 ,-,11.4 ,ND,1.5E-01,ND,1.4E-01,
2019/4/1 21:00,,20.3 ,,20.3 ,0.0 ,3.1 ,-,11.4 ,ND,1.5E-01,ND,1.4E-01,
2019/4/1 22:00,,20.3 ,,20.3 ,0.0 ,3.1 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/1 23:00,,20.3 ,,20.3 ,0.0 ,3.0 ,-,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/2 0:00,,20.3 ,,20.3 ,0.0 ,3.1 ,-,11.4 ,ND,1.5E-01,ND,1.4E-01,
2019/4/2 1:00,,20.3 ,,20.3 ,0.0 ,3.0 ,-,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/2 2:00,,20.3 ,,20.3 ,0.0 ,3.1 ,-,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/2 3:00,,20.3 ,,20.3 ,0.0 ,3.1 ,-,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/2 4:00,,20.3 ,,20.3 ,0.0 ,3.1 ,-,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/2 5:00,,20.2 ,,20.3 ,0.0 ,3.0 ,-,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/2 6:00,,20.2 ,,20.3 ,0.0 ,3.0 ,-,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/2 7:00,,20.2 ,,20.3 ,0.0 ,3.0 ,-,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/2 8:00,,20.2 ,,20.3 ,0.0 ,3.0 ,-,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/2 9:00,,20.2 ,,20.2 ,0.0 ,3.0 ,-,11.2 ,ND,1.5E-01,ND,1.4E-01,
2019/4/2 10:00,,20.2 ,,20.2 ,0.0 ,3.0 ,-,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/2 11:00,,20.2 ,,20.2 ,0.0 ,1.4 ,-,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/2 12:00,,20.2 ,,20.2 ,0.0 ,1.4 ,-,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/2 13:00,,20.2 ,,20.2 ,0.0 ,1.5 ,-,11.4 ,ND,1.5E-01,ND,1.4E-01,
2019/4/2 14:00,,20.2 ,,20.3 ,0.0 ,1.4 ,-,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/2 15:00,,20.2 ,,20.3 ,0.0 ,1.5 ,-,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/2 16:00,,20.2 ,,20.4 ,0.0 ,1.4 ,-,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/2 17:00,,20.2 ,,20.4 ,0.0 ,1.4 ,-,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/2 18:00,,20.3 ,,20.5 ,0.0 ,1.5 ,-,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/2 19:00,,20.3 ,,20.6 ,0.0 ,1.4 ,-,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/2 20:00,,20.3 ,,20.7 ,0.0 ,1.4 ,-,11.2 ,ND,1.5E-01,ND,1.4E-01,
2019/4/2 21:00,,20.3 ,,20.8 ,0.0 ,1.4 ,-,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/2 22:00,,20.3 ,,20.8 ,0.0 ,1.5 ,-,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/4/2 23:00,,20.3 ,,20.9 ,0.0 ,1.4 ,-,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/4/3 0:00,,20.3 ,,21.0 ,0.0 ,1.4 ,-,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/4/3 1:00,,20.3 ,,21.1 ,0.0 ,1.4 ,-,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/4/3 2:00,,20.3 ,,21.1 ,0.0 ,1.4 ,-,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/4/3 3:00,,20.4 ,,21.2 ,0.0 ,1.4 ,-,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/4/3 4:00,,20.4 ,,21.3 ,0.0 ,1.4 ,-,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/4/3 5:00,,20.4 ,,21.4 ,0.0 ,1.4 ,-,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/3 6:00,,20.4 ,,21.4 ,0.0 ,1.4 ,-,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/3 7:00,,20.4 ,,21.5 ,0.0 ,1.4 ,-,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/3 8:00,,20.4 ,,21.6 ,0.0 ,1.4 ,-,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/3 9:00,,20.4 ,,21.6 ,0.0 ,1.5 ,-,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/3 10:00,,20.4 ,,21.7 ,0.0 ,1.4 ,-,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/3 11:00,,20.5 ,,21.8 ,0.0 ,1.4 ,-,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/3 12:00,,20.5 ,,21.8 ,0.0 ,1.4 ,-,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/3 13:00,,20.5 ,,21.9 ,0.0 ,1.4 ,-,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/3 14:00,,20.5 ,,21.9 ,0.0 ,1.4 ,-,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/4/3 15:00,,20.5 ,,22.0 ,0.0 ,1.4 ,-,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/3 16:00,,20.5 ,,22.0 ,0.0 ,1.4 ,-,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/4/3 17:00,,20.5 ,,22.1 ,0.0 ,1.4 ,-,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/3 18:00,,20.5 ,,22.1 ,0.0 ,1.4 ,-,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/3 19:00,,20.6 ,,22.2 ,0.0 ,1.5 ,-,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/4/3 20:00,,20.6 ,,22.3 ,0.0 ,1.4 ,-,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/4/3 21:00,,20.6 ,,22.3 ,0.0 ,1.5 ,-,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/4/3 22:00,,20.6 ,,22.4 ,0.0 ,1.5 ,-,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/3 23:00,,20.6 ,,22.5 ,0.0 ,1.4 ,-,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/4 0:00,,20.6 ,,22.5 ,0.0 ,1.5 ,-,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/4 1:00,,20.7 ,,22.6 ,0.0 ,1.5 ,-,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/4 2:00,,20.7 ,,22.6 ,0.0 ,1.5 ,-,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/4 3:00,,20.7 ,,22.7 ,0.0 ,1.5 ,-,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/4 4:00,,20.7 ,,22.7 ,0.0 ,1.5 ,-,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/4 5:00,,20.7 ,,22.8 ,0.0 ,1.5 ,-,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/4 6:00,,20.7 ,,22.8 ,0.0 ,1.5 ,-,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/4 7:00,,20.7 ,,22.8 ,0.0 ,1.5 ,-,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/4 8:00,,20.8 ,,22.9 ,0.0 ,1.5 ,-,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/4 9:00,,20.8 ,,22.9 ,0.0 ,1.5 ,-,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/4 10:00,,20.8 ,,22.9 ,0.0 ,1.5 ,-,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/4 11:00,,20.8 ,,22.9 ,0.0 ,1.5 ,-,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/4/4 12:00,,20.8 ,,22.9 ,0.0 ,1.5 ,-,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/4 13:00,,20.8 ,,22.9 ,0.0 ,1.5 ,-,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/4/4 14:00,,20.8 ,,23.0 ,0.0 ,1.5 ,-,11.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/4 15:00,,20.9 ,,23.1 ,0.0 ,1.5 ,-,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/4/4 16:00,,20.9 ,,23.1 ,0.0 ,1.5 ,-,11.2 ,ND,1.5E-01,ND,1.4E-01,
2019/4/4 17:00,,20.9 ,,23.1 ,0.0 ,1.5 ,-,11.2 ,ND,1.5E-01,ND,1.4E-01,
2019/4/4 18:00,,20.9 ,,23.2 ,0.0 ,1.5 ,-,11.2 ,ND,1.5E-01,ND,1.4E-01,
2019/4/4 19:00,,20.9 ,,23.3 ,0.0 ,1.5 ,-,11.2 ,ND,1.5E-01,ND,1.4E-01,
2019/4/4 20:00,,21.0 ,,23.3 ,0.0 ,1.5 ,-,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/4/4 21:00,,21.0 ,,23.3 ,0.0 ,1.5 ,-,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/4/4 22:00,,21.0 ,,23.3 ,0.0 ,1.5 ,-,11.2 ,ND,1.5E-01,ND,1.4E-01,
2019/4/4 23:00,,21.0 ,,23.4 ,0.0 ,1.5 ,-,11.2 ,ND,1.5E-01,ND,1.4E-01,
2019/4/5 0:00,,21.0 ,,23.4 ,0.0 ,1.5 ,-,11.2 ,ND,1.5E-01,ND,1.4E-01,
2019/4/5 1:00,,21.0 ,,23.4 ,0.0 ,1.5 ,-,11.2 ,ND,1.5E-01,ND,1.4E-01,
2019/4/5 2:00,,21.0 ,,23.5 ,0.0 ,1.5 ,-,11.2 ,ND,1.5E-01,ND,1.4E-01,
2019/4/5 3:00,,21.0 ,,23.5 ,0.0 ,1.5 ,-,11.2 ,ND,1.5E-01,ND,1.4E-01,
2019/4/5 4:00,,21.0 ,,23.5 ,0.0 ,1.5 ,-,11.2 ,ND,1.5E-01,ND,1.4E-01,
2019/4/5 5:00,,21.0 ,,23.5 ,0.0 ,1.5 ,-,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/4/5 6:00,,21.0 ,,23.6 ,0.0 ,1.5 ,-,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/5 7:00,,21.1 ,,23.6 ,0.0 ,1.5 ,-,11.1 ,ND,1.5E-01,ND,1.4E-01,
2019/4/5 8:00,,21.1 ,,23.7 ,0.0 ,1.5 ,-,11.2 ,ND,1.5E-01,ND,1.4E-01,
2019/4/5 9:00,,21.1 ,,23.7 ,0.0 ,1.5 ,-,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/5 10:00,,21.1 ,,23.7 ,0.0 ,1.5 ,-,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/5 11:00,,21.1 ,,23.7 ,0.0 ,1.5 ,-,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/5 12:00,,21.1 ,,23.7 ,0.0 ,1.5 ,-,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/5 13:00,,21.1 ,,23.8 ,0.0 ,1.5 ,-,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/5 14:00,,21.2 ,,23.8 ,0.0 ,1.5 ,-,11.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/5 15:00,,21.2 ,,23.8 ,0.0 ,1.5 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/5 16:00,,21.2 ,,23.8 ,0.0 ,1.5 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/5 17:00,,21.2 ,,23.8 ,0.0 ,1.5 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/5 18:00,,21.2 ,,23.8 ,0.0 ,1.5 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/5 19:00,,21.2 ,,23.8 ,0.0 ,1.5 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/5 20:00,,21.2 ,,23.8 ,0.0 ,1.5 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/5 21:00,,21.2 ,,23.9 ,0.0 ,1.5 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/5 22:00,,21.3 ,,23.9 ,0.0 ,1.5 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/5 23:00,,21.3 ,,24.0 ,0.0 ,1.5 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/6 0:00,,21.3 ,,24.0 ,0.0 ,1.5 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/6 1:00,,21.3 ,,24.0 ,0.0 ,1.5 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/6 2:00,,21.3 ,,24.0 ,0.0 ,1.5 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/6 3:00,,21.3 ,,24.0 ,0.0 ,1.5 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/6 4:00,,21.3 ,,24.0 ,0.0 ,1.5 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/6 5:00,,21.3 ,,24.1 ,0.0 ,1.5 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/6 6:00,,21.3 ,,24.1 ,0.0 ,1.5 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/6 7:00,,21.3 ,,24.1 ,0.0 ,1.5 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/6 8:00,,21.3 ,,24.1 ,0.0 ,1.5 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/6 9:00,,21.4 ,,24.1 ,0.0 ,1.5 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/6 10:00,,21.4 ,,24.1 ,0.0 ,1.5 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/6 11:00,,21.4 ,,24.1 ,0.0 ,1.5 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/6 12:00,,21.5 ,,24.3 ,0.0 ,1.5 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/6 13:00,,21.5 ,,24.3 ,0.0 ,1.5 ,-,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/4/6 14:00,,21.5 ,,24.3 ,0.0 ,1.5 ,-,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/4/6 15:00,,21.5 ,,24.3 ,0.0 ,1.5 ,-,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/4/6 16:00,,21.5 ,,24.4 ,0.0 ,1.5 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/6 17:00,,21.5 ,,24.4 ,0.0 ,1.5 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/6 18:00,,21.5 ,,24.4 ,0.0 ,1.5 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/6 19:00,,21.5 ,,24.4 ,0.0 ,1.5 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/6 20:00,,21.5 ,,24.5 ,0.0 ,1.5 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/6 21:00,,21.5 ,,24.5 ,0.0 ,1.5 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/6 22:00,,21.6 ,,24.5 ,0.0 ,1.5 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/6 23:00,,21.6 ,,24.5 ,0.0 ,1.5 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/7 0:00,,21.6 ,,24.5 ,0.0 ,1.5 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/7 1:00,,21.6 ,,24.6 ,0.0 ,1.5 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/7 2:00,,21.6 ,,24.6 ,0.0 ,1.5 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/7 3:00,,21.6 ,,24.6 ,0.0 ,1.5 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/7 4:00,,21.6 ,,24.6 ,0.0 ,1.5 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/7 5:00,,21.7 ,,24.6 ,0.0 ,1.5 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/7 6:00,,21.7 ,,24.6 ,0.0 ,1.5 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/7 7:00,,21.7 ,,24.7 ,0.0 ,1.5 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/7 8:00,,21.7 ,,24.7 ,0.0 ,1.5 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/7 9:00,,21.7 ,,24.7 ,0.0 ,1.5 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/7 10:00,,21.7 ,,24.7 ,0.0 ,1.5 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/7 11:00,,21.7 ,,24.8 ,0.0 ,1.5 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/7 12:00,,21.7 ,,24.8 ,0.0 ,1.5 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/7 13:00,,21.7 ,,24.8 ,0.0 ,1.5 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/4/7 14:00,,21.7 ,,24.8 ,0.0 ,1.5 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/4/7 15:00,,21.7 ,,24.8 ,0.0 ,1.5 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/7 16:00,,21.8 ,,24.8 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/7 17:00,,21.8 ,,24.9 ,0.0 ,1.5 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/7 18:00,,21.8 ,,24.9 ,0.0 ,1.5 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/4/7 19:00,,21.8 ,,24.9 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/7 20:00,,21.8 ,,24.9 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/7 21:00,,21.8 ,,24.9 ,0.0 ,1.5 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/7 22:00,,21.8 ,,24.9 ,0.0 ,1.5 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/7 23:00,,21.8 ,,24.9 ,0.0 ,1.5 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/8 0:00,,21.8 ,,24.9 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/8 1:00,,21.9 ,,24.9 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/8 2:00,,21.9 ,,25.0 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/8 3:00,,21.9 ,,25.0 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/8 4:00,,21.9 ,,25.0 ,0.0 ,1.5 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/8 5:00,,21.9 ,,25.1 ,0.0 ,1.5 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/4/8 6:00,,21.9 ,,25.1 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/8 7:00,,21.9 ,,25.1 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/8 8:00,,21.9 ,,25.1 ,0.0 ,1.4 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/4/8 9:00,,21.9 ,,25.1 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/8 10:00,,21.9 ,,25.1 ,0.0 ,1.4 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/4/8 11:00,,21.9 ,,25.1 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/8 12:00,,22.0 ,,25.1 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/8 13:00,,22.0 ,,25.2 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/8 14:00,,22.0 ,,25.2 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/8 15:00,,22.0 ,,25.2 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/8 16:00,,22.0 ,,25.2 ,0.0 ,1.4 ,-,12.1 ,ND,1.5E-01,ND,1.4E-01,
2019/4/8 17:00,,22.0 ,,25.2 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/8 18:00,,22.0 ,,25.3 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/8 19:00,,22.0 ,,25.3 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/8 20:00,,22.0 ,,25.3 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/8 21:00,,22.0 ,,25.3 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/8 22:00,,22.0 ,,25.3 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/8 23:00,,22.0 ,,25.3 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/9 0:00,,22.0 ,,25.3 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/9 1:00,,22.0 ,,25.3 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/9 2:00,,22.1 ,,25.4 ,0.0 ,1.4 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/4/9 3:00,,22.1 ,,25.4 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/9 4:00,,22.1 ,,25.4 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/9 5:00,,22.1 ,,25.4 ,0.0 ,1.4 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/4/9 6:00,,22.1 ,,25.4 ,0.0 ,1.4 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/4/9 7:00,,22.1 ,,25.4 ,0.0 ,1.4 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/4/9 8:00,,22.1 ,,25.4 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/9 9:00,,22.1 ,,25.4 ,0.0 ,1.4 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/4/9 10:00,,22.1 ,,25.4 ,0.0 ,1.4 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/9 11:00,,22.1 ,,25.4 ,0.0 ,3.0 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/4/9 12:00,,22.1 ,,25.4 ,0.0 ,3.0 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/4/9 13:00,,22.1 ,,25.4 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/9 14:00,,22.1 ,,25.3 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/9 15:00,,22.1 ,,25.1 ,0.0 ,3.0 ,-,12.1 ,ND,1.5E-01,ND,1.4E-01,
2019/4/9 16:00,,22.1 ,,25.1 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/9 17:00,,22.1 ,,24.9 ,0.0 ,3.0 ,-,12.1 ,ND,1.5E-01,ND,1.4E-01,
2019/4/9 18:00,,22.1 ,,24.8 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/9 19:00,,22.1 ,,24.7 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/9 20:00,,22.1 ,,24.6 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/9 21:00,,22.1 ,,24.5 ,0.0 ,3.0 ,-,12.1 ,ND,1.5E-01,ND,1.4E-01,
2019/4/9 22:00,,22.1 ,,24.4 ,0.0 ,3.0 ,-,12.1 ,ND,1.5E-01,ND,1.4E-01,
2019/4/9 23:00,,22.1 ,,24.3 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/10 0:00,,22.1 ,,24.2 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/10 1:00,,22.0 ,,24.1 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/10 2:00,,22.0 ,,24.0 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/10 3:00,,22.0 ,,23.9 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/10 4:00,,22.0 ,,23.8 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/10 5:00,,22.0 ,,23.7 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/10 6:00,,22.0 ,,23.7 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/10 7:00,,22.0 ,,23.6 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/10 8:00,,22.0 ,,23.5 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/10 9:00,,21.9 ,,23.5 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/10 10:00,,21.9 ,,23.4 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/10 11:00,,21.9 ,,23.3 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/10 12:00,,21.9 ,,23.3 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/10 13:00,,21.9 ,,23.2 ,0.0 ,3.0 ,-,12.1 ,ND,1.5E-01,ND,1.4E-01,
2019/4/10 14:00,,21.9 ,,23.1 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/10 15:00,,21.9 ,,23.1 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/10 16:00,,21.9 ,,23.0 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/10 17:00,,21.8 ,,23.0 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/10 18:00,,21.9 ,,22.9 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/10 19:00,,21.8 ,,22.9 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/10 20:00,,21.8 ,,22.8 ,0.0 ,3.0 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/4/10 21:00,,21.8 ,,22.8 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/10 22:00,,21.8 ,,22.7 ,0.0 ,3.0 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/4/10 23:00,,21.8 ,,22.7 ,0.0 ,3.0 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/4/11 0:00,,21.8 ,,22.6 ,0.0 ,3.0 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/11 1:00,,21.7 ,,22.6 ,0.0 ,3.0 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/11 2:00,,21.7 ,,22.5 ,0.0 ,3.0 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/11 3:00,,21.7 ,,22.5 ,0.0 ,3.0 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/11 4:00,,21.7 ,,22.4 ,0.0 ,3.0 ,-,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/4/11 5:00,,21.7 ,,22.4 ,0.0 ,3.0 ,-,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/4/11 6:00,,21.7 ,,22.3 ,0.0 ,3.0 ,-,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/4/11 7:00,,21.7 ,,22.3 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/11 8:00,,21.7 ,,22.2 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/11 9:00,,21.6 ,,22.1 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/11 10:00,,21.6 ,,22.1 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/11 11:00,,21.6 ,,22.1 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/11 12:00,,21.6 ,,22.0 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/11 13:00,,21.6 ,,22.0 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/11 14:00,,21.6 ,,22.0 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/11 15:00,,21.6 ,,22.0 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/11 16:00,,21.5 ,,21.9 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/11 17:00,,21.5 ,,21.9 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/11 18:00,,21.5 ,,21.9 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/11 19:00,,21.5 ,,21.9 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/11 20:00,,21.5 ,,21.8 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/11 21:00,,21.5 ,,21.8 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/11 22:00,,21.5 ,,21.8 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/11 23:00,,21.5 ,,21.7 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/12 0:00,,21.5 ,,21.7 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/12 1:00,,21.5 ,,21.7 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/12 2:00,,21.4 ,,21.7 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/12 3:00,,21.4 ,,21.6 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/12 4:00,,21.4 ,,21.6 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/12 5:00,,21.4 ,,21.6 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/12 6:00,,21.4 ,,21.5 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/12 7:00,,21.4 ,,21.5 ,0.0 ,3.0 ,-,11.4 ,ND,1.5E-01,ND,1.4E-01,
2019/4/12 8:00,,21.4 ,,21.5 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/12 9:00,,21.4 ,,21.5 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/12 10:00,,21.4 ,,21.5 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/12 11:00,,21.3 ,,21.5 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/12 12:00,,21.3 ,,21.4 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/12 13:00,,21.3 ,,21.4 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/12 14:00,,21.3 ,,21.4 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/12 15:00,,21.3 ,,21.3 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/12 16:00,,21.3 ,,21.3 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/12 17:00,,21.3 ,,21.3 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/12 18:00,,21.3 ,,21.3 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/12 19:00,,21.3 ,,21.3 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/12 20:00,,21.3 ,,21.3 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/12 21:00,,21.3 ,,21.3 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/12 22:00,,21.3 ,,21.3 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/12 23:00,,21.2 ,,21.2 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/13 0:00,,21.2 ,,21.2 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/13 1:00,,21.2 ,,21.1 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/13 2:00,,21.2 ,,21.1 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/13 3:00,,21.3 ,,21.1 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/13 4:00,,21.2 ,,21.1 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/13 5:00,,21.2 ,,21.1 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/13 6:00,,21.2 ,,21.1 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/13 7:00,,21.1 ,,21.1 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/13 8:00,,21.2 ,,21.0 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/13 9:00,,21.2 ,,21.0 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/13 10:00,,21.1 ,,21.0 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/13 11:00,,21.1 ,,21.0 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/13 12:00,,21.1 ,,21.0 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/13 13:00,,21.1 ,,21.0 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/13 14:00,,21.1 ,,21.0 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/13 15:00,,21.1 ,,21.0 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/13 16:00,,21.1 ,,21.0 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/13 17:00,,21.1 ,,21.0 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/13 18:00,,21.1 ,,21.0 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/13 19:00,,21.1 ,,21.0 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/13 20:00,,21.1 ,,20.9 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/13 21:00,,21.1 ,,20.9 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/13 22:00,,21.1 ,,20.9 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/13 23:00,,21.1 ,,20.9 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/14 0:00,,21.1 ,,20.9 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/14 1:00,,21.1 ,,20.9 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/14 2:00,,21.1 ,,20.9 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/14 3:00,,21.1 ,,20.9 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/14 4:00,,21.1 ,,20.9 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/14 5:00,,21.0 ,,20.9 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/14 6:00,,21.0 ,,20.8 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/14 7:00,,21.0 ,,20.8 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/14 8:00,,21.0 ,,20.8 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/14 9:00,,21.0 ,,20.8 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/14 10:00,,21.0 ,,20.8 ,0.0 ,3.0 ,-,11.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/14 11:00,,21.0 ,,20.8 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/14 12:00,,21.0 ,,20.8 ,0.0 ,3.0 ,-,11.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/14 13:00,,21.0 ,,20.8 ,0.0 ,3.0 ,-,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/4/14 14:00,,21.0 ,,20.8 ,0.0 ,3.0 ,-,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/4/14 15:00,,21.0 ,,20.8 ,0.0 ,3.0 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/14 16:00,,21.0 ,,20.8 ,0.0 ,3.0 ,-,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/4/14 17:00,,21.0 ,,20.8 ,0.0 ,3.0 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/14 18:00,,21.0 ,,20.8 ,0.0 ,3.0 ,-,11.7 ,ND,1.5E-01,ND,1.4E-01,
2019/4/14 19:00,,21.0 ,,20.8 ,0.0 ,3.0 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/14 20:00,,21.0 ,,20.8 ,0.0 ,3.0 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/14 21:00,,21.0 ,,20.8 ,0.0 ,3.0 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/14 22:00,,20.9 ,,20.8 ,0.0 ,3.0 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/14 23:00,,21.0 ,,20.8 ,0.0 ,3.0 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/15 0:00,,20.9 ,,20.8 ,0.0 ,3.0 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/15 1:00,,20.9 ,,20.8 ,0.0 ,3.0 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/15 2:00,,20.9 ,,20.9 ,0.0 ,3.0 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/15 3:00,,20.9 ,,20.8 ,0.0 ,3.0 ,-,11.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/15 4:00,,20.9 ,,20.9 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/15 5:00,,20.9 ,,20.9 ,0.0 ,3.0 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/4/15 6:00,,20.9 ,,20.8 ,0.0 ,3.0 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/4/15 7:00,,20.9 ,,20.9 ,0.0 ,3.0 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/4/15 8:00,,20.9 ,,20.8 ,0.0 ,3.0 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/4/15 9:00,,20.9 ,,20.8 ,0.0 ,3.0 ,-,11.9 ,ND,1.5E-01,ND,1.4E-01,
2019/4/15 10:00,,20.9 ,,20.8 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/15 11:00,,20.9 ,,20.7 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/15 12:00,,20.9 ,,20.7 ,0.0 ,3.0 ,-,12.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/15 13:00,,20.9 ,,20.7 ,0.0 ,3.0 ,-,12.1 ,ND,1.5E-01,ND,1.4E-01,
2019/4/15 14:00,,20.9 ,,20.7 ,0.0 ,3.0 ,-,12.1 ,ND,1.5E-01,ND,1.4E-01,
2019/4/15 15:00,,20.9 ,,20.7 ,0.0 ,3.0 ,-,12.2 ,ND,1.5E-01,ND,1.4E-01,
2019/4/15 16:00,,20.9 ,,20.7 ,0.0 ,3.0 ,-,12.2 ,ND,1.5E-01,ND,1.4E-01,
2019/4/15 17:00,,20.9 ,,20.8 ,0.0 ,3.0 ,-,12.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/15 18:00,,20.9 ,,20.8 ,0.0 ,3.0 ,-,12.2 ,ND,1.5E-01,ND,1.4E-01,
2019/4/15 19:00,,20.8 ,,20.8 ,0.0 ,3.0 ,-,12.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/15 20:00,,20.9 ,,20.8 ,0.0 ,3.0 ,-,12.2 ,ND,1.5E-01,ND,1.4E-01,
2019/4/15 21:00,,20.8 ,,20.8 ,0.0 ,3.0 ,-,12.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/15 22:00,,20.8 ,,20.8 ,0.0 ,3.0 ,-,12.2 ,ND,1.5E-01,ND,1.4E-01,
2019/4/15 23:00,,20.8 ,,20.8 ,0.0 ,3.0 ,-,12.2 ,ND,1.5E-01,ND,1.4E-01,
2019/4/16 0:00,,20.8 ,,20.8 ,0.0 ,3.0 ,-,12.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/16 1:00,,20.8 ,,20.8 ,0.0 ,3.0 ,-,12.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/16 2:00,,20.9 ,,20.8 ,0.0 ,3.0 ,-,12.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/16 3:00,,20.8 ,,20.8 ,0.0 ,3.0 ,-,12.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/16 4:00,,20.8 ,,20.8 ,0.0 ,3.0 ,-,12.2 ,ND,1.5E-01,ND,1.4E-01,
2019/4/16 5:00,,20.8 ,,20.8 ,0.0 ,3.0 ,-,12.2 ,ND,1.5E-01,ND,1.4E-01,
2019/4/16 6:00,,20.8 ,,20.9 ,0.0 ,3.0 ,-,12.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/16 7:00,,20.8 ,,20.9 ,0.0 ,3.0 ,-,12.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/16 8:00,,20.8 ,,20.8 ,0.0 ,3.0 ,-,12.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/16 9:00,,20.8 ,,20.9 ,0.0 ,3.0 ,-,12.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/16 10:00,,20.8 ,,20.9 ,0.0 ,3.0 ,-,12.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/16 11:00,,20.8 ,,20.9 ,1.5 ,1.5 ,-,12.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/16 12:00,,20.8 ,,21.1 ,1.5 ,1.5 ,12.7 ,12.3 ,ND,1.5E-01,ND,1.4E-01,
2019/4/16 13:00,,-,,-,-,-,-,-,ND,1.5E-01,ND,1.4E-01,
2019/4/16 14:00,,-,,-,-,-,-,-,ND,1.5E-01,ND,1.4E-01,
2019/4/16 15:00,,-,,-,-,-,-,-,ND,1.5E-01,ND,1.4E-01,
2019/4/16 16:00,,20.9 ,,21.0 ,1.5 ,1.5 ,12.8 ,12.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/16 17:00,,20.9 ,,21.0 ,1.5 ,1.5 ,12.8 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/16 18:00,,20.9 ,,20.9 ,1.5 ,1.5 ,12.8 ,12.4 ,ND,1.5E-01,ND,1.4E-01,
2019/4/16 19:00,,20.9 ,,20.9 ,1.5 ,1.5 ,12.8 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/16 20:00,,20.9 ,,20.8 ,1.5 ,1.5 ,12.8 ,12.4 ,ND,1.5E-01,ND,1.4E-01,
2019/4/16 21:00,,20.9 ,,20.7 ,1.5 ,1.5 ,12.8 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/16 22:00,,20.9 ,,20.7 ,1.5 ,1.5 ,12.8 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/16 23:00,,20.9 ,,20.6 ,1.5 ,1.5 ,12.8 ,12.4 ,ND,1.5E-01,ND,1.4E-01,
2019/4/17 0:00,,20.9 ,,20.6 ,1.5 ,1.5 ,12.8 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/17 1:00,,20.9 ,,20.5 ,1.5 ,1.5 ,12.8 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/17 2:00,,20.9 ,,20.5 ,1.5 ,1.5 ,12.8 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/17 3:00,,20.9 ,,20.4 ,1.5 ,1.5 ,12.8 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/17 4:00,,20.9 ,,20.4 ,1.5 ,1.5 ,12.8 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/17 5:00,,20.9 ,,20.4 ,1.5 ,1.5 ,12.8 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/17 6:00,,20.9 ,,20.3 ,1.5 ,1.5 ,12.8 ,12.4 ,ND,1.5E-01,ND,1.4E-01,
2019/4/17 7:00,,20.9 ,,20.3 ,1.5 ,1.5 ,12.8 ,12.4 ,ND,1.5E-01,ND,1.4E-01,
2019/4/17 8:00,,20.9 ,,20.3 ,1.5 ,1.5 ,12.8 ,12.4 ,ND,1.5E-01,ND,1.4E-01,
2019/4/17 9:00,,20.9 ,,20.3 ,1.5 ,1.5 ,12.8 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/17 10:00,,20.9 ,,20.3 ,1.5 ,1.5 ,12.9 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/17 11:00,,20.9 ,,20.3 ,1.5 ,1.5 ,12.8 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/17 12:00,,20.9 ,,20.3 ,1.5 ,1.5 ,12.8 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/17 13:00,,20.9 ,,20.3 ,1.5 ,1.5 ,12.9 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/17 14:00,,20.9 ,,20.3 ,1.5 ,1.5 ,12.9 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/17 15:00,,20.9 ,,20.3 ,1.5 ,1.5 ,13.0 ,12.5 ,ND,1.5E-01,ND,1.4E-01,
2019/4/17 16:00,,20.9 ,,20.3 ,1.5 ,1.5 ,12.9 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/17 17:00,,20.9 ,,20.3 ,1.5 ,1.5 ,12.9 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/17 18:00,,20.9 ,,20.3 ,1.5 ,1.5 ,12.9 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/17 19:00,,20.8 ,,20.3 ,1.5 ,1.5 ,13.0 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/17 20:00,,20.8 ,,20.3 ,1.5 ,1.5 ,13.0 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/17 21:00,,20.8 ,,20.3 ,1.5 ,1.5 ,13.0 ,12.7 ,ND,1.5E-01,ND,1.4E-01,
2019/4/17 22:00,,20.8 ,,20.3 ,1.5 ,1.5 ,13.0 ,12.7 ,ND,1.5E-01,ND,1.4E-01,
2019/4/17 23:00,,20.8 ,,20.3 ,1.5 ,1.5 ,13.0 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/18 0:00,,20.8 ,,20.3 ,1.5 ,1.5 ,13.0 ,12.7 ,ND,1.5E-01,ND,1.4E-01,
2019/4/18 1:00,,20.8 ,,20.3 ,1.5 ,1.5 ,13.0 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/18 2:00,,20.8 ,,20.3 ,1.5 ,1.5 ,13.0 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/18 3:00,,20.8 ,,20.3 ,1.5 ,1.5 ,13.0 ,12.7 ,ND,1.5E-01,ND,1.4E-01,
2019/4/18 4:00,,20.8 ,,20.3 ,1.5 ,1.5 ,13.0 ,12.6 ,ND,1.5E-01,ND,1.4E-01,
2019/4/18 5:00,,20.7 ,,20.3 ,1.5 ,1.5 ,13.0 ,12.7 ,ND,1.5E-01,ND,1.4E-01,
2019/4/18 6:00,,20.8 ,,20.3 ,1.5 ,1.5 ,13.0 ,12.7 ,ND,1.5E-01,ND,1.4E-01,
2019/4/18 7:00,,20.8 ,,20.3 ,1.5 ,1.5 ,13.0 ,12.7 ,ND,1.5E-01,ND,1.4E-01,
2019/4/18 8:00,,20.7 ,,20.3 ,1.5 ,1.5 ,13.1 ,12.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/18 9:00,,20.7 ,,20.3 ,1.5 ,1.5 ,13.1 ,12.7 ,ND,1.5E-01,ND,1.4E-01,
2019/4/18 10:00,,20.8 ,,20.3 ,1.5 ,1.5 ,13.1 ,12.7 ,ND,1.5E-01,ND,1.4E-01,
2019/4/18 11:00,,20.7 ,,20.4 ,1.5 ,1.5 ,13.0 ,12.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/18 12:00,,20.7 ,,20.3 ,1.5 ,1.5 ,13.1 ,12.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/18 13:00,,20.7 ,,20.3 ,1.5 ,1.5 ,13.1 ,12.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/18 14:00,,20.7 ,,20.4 ,1.5 ,1.5 ,13.1 ,12.8 ,ND,1.5E-01,ND,1.4E-01,
2019/4/18 15:00,,20.7 ,,20.4 ,1.5 ,1.5 ,13.1 ,12.9 ,ND,1.5E-01,ND,1.4E-01,
2019/4/18 16:00,,20.7 ,,20.4 ,1.5 ,1.5 ,13.3 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/18 17:00,,20.7 ,,20.4 ,1.5 ,1.5 ,13.1 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
2019/4/18 18:00,,20.7 ,,20.4 ,1.5 ,1.5 ,13.3 ,13.0 ,ND,1.5E-01,ND,1.4E-01,
